ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 00:00,2,0.000,ALERT,213.06,297.87,59.996,1563163204,"201051344000579","174011545737251",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1386032.5,1386032.5,7961,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163206,662138.00
07/15/2019 00:00,2,0.000,ALERT,212.83,295.76,59.996,1563163204,"201051344001025","174011545737251",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,1370876.9,1370876.9,7956,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163208,662139.00
07/15/2019 00:00,2,0.000,ALERT,213.06,296.36,59.985,1563163204,"201051344001093","174011545737251",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,1352918.1,1352918.1,7973,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163210,662140.00
07/15/2019 00:00,2,0.000,ALERT,213.06,297.57,59.990,1563163204,"201051344000458","174011545737251",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,1366906.8,1366906.8,7946,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163211,662141.00
07/15/2019 00:00,2,0.000,ALERT,212.83,296.66,59.980,1563163204,"201051344000890","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1368129.3,1368129.3,7957,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563163213,662142.00
07/15/2019 00:00,2,0.000,ALERT,213.06,297.57,59.996,1563163204,"201051344000988","174011545737251",0.00,22.30,0,292.76,298.47,0.0,0.0,0.000,1040736.6,1040736.6,7957,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163215,662143.00
07/15/2019 00:00,2,0.000,ALERT,213.29,296.96,60.006,1563163204,"201051344000582","174011545737251",0.00,22.00,0,295.46,298.77,0.0,0.0,0.000,1345470.5,1345470.5,7948,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163217,662144.00
07/15/2019 00:00,2,0.000,ALERT,213.06,298.17,60.001,1563163204,"201051344000868","174011545737251",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,1353429.1,1353429.1,7949,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563163219,662145.00
07/15/2019 00:00,2,0.000,ALERT,213.51,298.17,60.054,1563163204,"201051344000576","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1369775.4,1369775.4,7969,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563163220,662146.00
07/15/2019 00:00,2,0.000,ALERT,213.06,297.26,60.001,1563163204,"201051344001158","174011545737251",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,1347128.8,1347128.8,7950,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163222,662147.00
07/15/2019 00:00,2,0.000,ALERT,213.06,296.06,60.001,1563163204,"201051344000917","174011545737251",0.00,22.80,0,293.66,297.57,0.0,0.0,0.000,1362565.9,1362565.9,7968,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163224,662148.00
07/15/2019 00:00,2,0.000,ALERT,213.06,295.76,59.996,1563163204,"201051344000417","174011545737251",0.00,22.50,0,293.96,297.87,0.0,0.0,0.000,1078459.9,1078459.9,7973,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163226,662149.00
07/15/2019 00:00,2,0.000,ALERT,213.29,296.36,60.022,1563163204,"201051344000685","174011545737251",0.00,22.30,0,294.56,298.47,0.0,0.0,0.000,1368665.2,1368665.2,7957,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163228,662150.00
07/15/2019 00:00,2,0.000,ALERT,213.29,295.76,60.001,1563163204,"201051344000651","174011545737251",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,1362851.6,1362851.6,7955,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163230,662151.00
07/15/2019 00:00,2,0.000,ALERT,213.06,298.17,60.001,1563163204,"201051344000594","174011545737251",0.00,22.50,0,294.56,299.37,0.0,0.0,0.000,1373064.7,1373064.7,7955,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163232,662152.00
07/15/2019 00:00,2,0.000,ALERT,213.29,297.57,60.001,1563163204,"201051344000469","174011545737251",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,1353180.2,1353180.2,7962,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163234,662153.00
07/15/2019 00:00,2,0.000,ALERT,213.29,296.36,59.996,1563163204,"201051344000585","174011545737251",0.00,22.50,0,294.26,298.17,0.0,0.0,0.000,1378132.6,1378132.6,7951,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163235,662154.00
07/15/2019 00:00,2,0.000,ALERT,213.74,297.57,60.001,1563163204,"201051344000853","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1376021.2,1376021.2,7958,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563163237,662155.00
07/15/2019 00:00,2,0.000,ALERT,213.29,296.66,60.001,1563163204,"201051344001145","174011545737251",0.00,22.00,0,295.16,298.77,0.0,0.0,0.000,1377400.1,1377400.1,7976,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563163239,662156.00
07/15/2019 00:00,2,0.000,ALERT,213.06,296.36,59.996,1563163204,"201051344000438","174011545737251",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,1370854.9,1370854.9,7951,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163241,662157.00
07/15/2019 00:00,2,0.000,ALERT,212.83,296.36,60.022,1563163204,"201051344001135","174011545737251",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,1358296.0,1358296.0,7949,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563163243,662158.00
07/15/2019 00:00,2,0.000,ALERT,213.29,298.17,60.028,1563163204,"201051344000983","174011545737251",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,1374178.5,1374178.5,7952,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163245,662159.00
07/15/2019 00:00,2,0.000,ALERT,213.06,296.06,60.006,1563163204,"201051344001203","174011545737251",0.00,22.30,0,294.56,299.97,0.0,0.0,0.000,1366320.2,1366320.2,7968,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163246,662160.00
07/15/2019 00:00,2,0.000,ALERT,213.06,296.96,60.033,1563163204,"201051344001230","174011545737251",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,1361078.6,1361078.6,7983,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163248,662161.00
07/15/2019 00:00,2,0.000,ALERT,212.83,296.36,59.990,1563163204,"201051344000646","174011545737251",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,1355003.9,1355003.9,7968,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163250,662162.00
07/15/2019 00:00,2,0.000,ALERT,213.51,297.57,60.001,1563163204,"201051344000867","174011545737251",0.00,22.80,0,294.86,299.37,0.0,0.0,0.000,1351377.7,1351377.7,7956,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163252,662163.00
07/15/2019 00:00,2,0.000,ALERT,213.74,297.26,59.990,1563163204,"201051344000633","174011545737251",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,1348295.7,1348295.7,7965,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163254,662164.00
07/15/2019 00:00,2,0.000,ALERT,212.83,296.36,59.985,1563163204,"201051344000955","174011545737251",0.00,22.30,0,294.56,297.87,0.0,0.0,0.000,1375676.8,1375676.8,7963,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163255,662165.00
07/15/2019 00:00,2,0.000,ALERT,213.51,297.26,60.017,1563163204,"201051344000648","174011545737251",0.00,22.00,0,294.26,299.07,0.0,0.0,0.000,1362115.3,1362115.3,7949,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163257,662166.00
07/15/2019 00:00,2,0.000,ALERT,213.74,297.57,59.990,1563163204,"201051344000645","174011545737251",0.00,22.80,0,294.56,298.77,0.0,0.0,0.000,1367742.9,1367742.9,7952,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163259,662167.00
07/15/2019 00:00,2,0.000,ALERT,213.29,298.17,60.028,1563163204,"201051344000569","174011545737251",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1384751.6,1384751.6,7955,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563163261,662168.00
07/15/2019 00:00,2,0.000,ALERT,213.51,297.26,60.017,1563163204,"179051228000119","174011545737251",0.00,24.00,0,293.06,298.47,0.0,0.0,0.000,170938.6,170938.6,8027,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563163263,662169.00
07/15/2019 00:15,2,0.000,ALERT,213.29,297.87,60.033,1563164104,"201051344000579","174011545737251",0.00,22.50,0,296.06,299.37,0.0,0.0,0.000,1386032.5,1386032.5,7963,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164106,662170.00
07/15/2019 00:15,2,0.000,ALERT,213.29,295.76,60.033,1563164104,"201051344001025","174011545737251",0.00,21.80,0,293.66,299.67,0.0,0.0,0.000,1370876.9,1370876.9,7958,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164108,662171.00
07/15/2019 00:15,2,0.000,ALERT,213.29,296.36,60.028,1563164104,"201051344001093","174011545737251",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,1352918.1,1352918.1,7975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164110,662172.00
07/15/2019 00:15,2,0.000,ALERT,213.29,297.26,60.033,1563164104,"201051344000458","174011545737251",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,1366906.8,1366906.8,7948,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164112,662173.00
07/15/2019 00:15,2,0.000,ALERT,213.29,296.96,60.038,1563164104,"201051344000890","174011545737251",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,1368129.3,1368129.3,7959,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164114,662174.00
07/15/2019 00:15,2,0.000,ALERT,213.29,296.96,60.070,1563164104,"201051344000988","174011545737251",0.00,22.30,0,293.06,298.77,0.0,0.0,0.000,1040736.6,1040736.6,7959,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164116,662175.00
07/15/2019 00:15,2,0.000,ALERT,213.74,297.26,60.022,1563164104,"201051344000582","174011545737251",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,1345470.5,1345470.5,7950,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164117,662176.00
07/15/2019 00:15,2,0.000,ALERT,213.29,297.57,60.038,1563164104,"201051344000868","174011545737251",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1353429.1,1353429.1,7951,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164119,662177.00
07/15/2019 00:15,2,0.000,ALERT,213.74,297.87,60.033,1563164104,"201051344000576","174011545737251",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,1369775.4,1369775.4,7971,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164121,662178.00
07/15/2019 00:15,2,0.000,ALERT,213.29,296.96,60.022,1563164104,"201051344001158","174011545737251",0.00,22.00,0,294.86,298.47,0.0,0.0,0.000,1347128.8,1347128.8,7952,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164123,662179.00
07/15/2019 00:15,2,0.000,ALERT,213.51,296.06,60.022,1563164104,"201051344000917","174011545737251",0.00,22.80,0,293.06,298.47,0.0,0.0,0.000,1362565.9,1362565.9,7970,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164125,662180.00
07/15/2019 00:15,2,0.000,ALERT,213.51,295.76,60.022,1563164104,"201051344000417","174011545737251",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,1078459.9,1078459.9,7975,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164126,662181.00
07/15/2019 00:15,2,0.000,ALERT,213.74,296.66,60.012,1563164104,"201051344000685","174011545737251",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,1368665.2,1368665.2,7959,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164128,662182.00
07/15/2019 00:15,2,0.000,ALERT,213.51,295.76,60.017,1563164104,"201051344000651","174011545737251",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,1362851.6,1362851.6,7957,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164130,662183.00
07/15/2019 00:15,2,0.000,ALERT,213.29,298.17,60.022,1563164104,"201051344000594","174011545737251",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1373064.7,1373064.7,7957,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164132,662184.00
07/15/2019 00:15,2,0.000,ALERT,213.51,297.26,60.012,1563164104,"201051344000469","174011545737251",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1353180.2,1353180.2,7964,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164134,662185.00
07/15/2019 00:15,2,0.000,ALERT,213.51,296.66,60.006,1563164104,"201051344000585","174011545737251",0.00,22.30,0,293.96,299.07,0.0,0.0,0.000,1378132.6,1378132.6,7953,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164136,662186.00
07/15/2019 00:15,2,0.000,ALERT,213.96,297.57,59.985,1563164104,"201051344000853","174011545737251",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,1376021.2,1376021.2,7960,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164137,662187.00
07/15/2019 00:15,2,0.000,ALERT,213.51,296.96,60.001,1563164104,"201051344001145","174011545737251",0.00,21.80,0,294.56,299.97,0.0,0.0,0.000,1377400.1,1377400.1,7978,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164139,662188.00
07/15/2019 00:15,2,0.000,ALERT,213.51,296.36,60.006,1563164104,"201051344000438","174011545737251",0.00,22.00,0,294.26,299.37,0.0,0.0,0.000,1370854.9,1370854.9,7953,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164141,662189.00
07/15/2019 00:15,2,0.000,ALERT,213.06,296.66,60.006,1563164104,"201051344001135","174011545737251",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,1358296.0,1358296.0,7951,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164143,662190.00
07/15/2019 00:15,2,0.000,ALERT,213.51,297.87,60.006,1563164104,"201051344000983","174011545737251",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1374178.5,1374178.5,7954,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164145,662191.00
07/15/2019 00:15,2,0.000,ALERT,213.51,296.36,59.996,1563164104,"201051344001203","174011545737251",0.00,22.00,0,294.26,300.87,0.0,0.0,0.000,1366320.2,1366320.2,7970,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164147,662192.00
07/15/2019 00:15,2,0.000,ALERT,213.29,296.96,59.996,1563164104,"201051344001230","174011545737251",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,1361078.6,1361078.6,7985,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164149,662193.00
07/15/2019 00:15,2,0.000,ALERT,213.06,296.36,60.012,1563164104,"201051344000646","174011545737251",0.00,22.00,0,293.66,298.47,0.0,0.0,0.000,1355003.9,1355003.9,7970,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164150,662194.00
07/15/2019 00:15,2,0.000,ALERT,213.74,297.26,60.001,1563164104,"201051344000867","174011545737251",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,1351377.7,1351377.7,7958,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164152,662195.00
07/15/2019 00:15,2,0.000,ALERT,213.96,296.96,60.033,1563164104,"201051344000633","174011545737251",0.00,22.00,0,293.66,298.77,0.0,0.0,0.000,1348295.7,1348295.7,7967,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164154,662196.00
07/15/2019 00:15,2,0.000,ALERT,213.06,296.66,59.996,1563164104,"201051344000955","174011545737251",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,1375676.8,1375676.8,7965,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164156,662197.00
07/15/2019 00:15,2,0.000,ALERT,213.51,296.66,60.006,1563164104,"201051344000648","174011545737251",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1362115.3,1362115.3,7951,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164158,662198.00
07/15/2019 00:15,2,0.000,ALERT,213.74,296.96,60.001,1563164104,"201051344000645","174011545737251",0.00,22.50,0,295.46,299.07,0.0,0.0,0.000,1367742.9,1367742.9,7954,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563164160,662199.00
07/15/2019 00:15,2,0.000,ALERT,213.51,297.87,60.001,1563164104,"201051344000569","174011545737251",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,1384751.6,1384751.6,7957,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563164161,662200.00
07/15/2019 00:15,2,0.000,ALERT,213.74,296.66,59.980,1563164104,"179051228000119","174011545737251",0.00,23.80,0,294.26,298.77,0.0,0.0,0.000,170938.6,170938.6,8029,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563164163,662201.00
07/15/2019 00:30,2,0.000,ALERT,213.29,297.87,60.006,1563165004,"201051344000579","174011545737251",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,1386032.5,1386032.5,7965,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165006,662202.00
07/15/2019 00:30,2,0.000,ALERT,213.06,295.76,60.001,1563165004,"201051344001025","174011545737251",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,1370876.9,1370876.9,7960,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165008,662203.00
07/15/2019 00:30,2,0.000,ALERT,213.06,296.36,60.012,1563165004,"201051344001093","174011545737251",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,1352918.1,1352918.1,7977,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165010,662204.00
07/15/2019 00:30,2,0.000,ALERT,213.29,297.57,60.017,1563165004,"201051344000458","174011545737251",0.00,22.80,0,295.16,299.67,0.0,0.0,0.000,1366906.8,1366906.8,7950,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165011,662205.00
07/15/2019 00:30,2,0.000,ALERT,213.06,296.66,60.049,1563165004,"201051344000890","174011545737251",0.00,22.30,0,294.56,299.07,0.0,0.0,0.000,1368129.3,1368129.3,7961,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165013,662206.00
07/15/2019 00:30,2,0.000,ALERT,213.06,297.26,60.001,1563165004,"201051344000988","174011545737251",0.00,22.30,0,292.46,298.77,0.0,0.0,0.000,1040736.6,1040736.6,7961,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165015,662207.00
07/15/2019 00:30,2,0.000,ALERT,213.51,297.26,60.012,1563165004,"201051344000582","174011545737251",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,1345470.5,1345470.5,7952,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165017,662208.00
07/15/2019 00:30,2,0.000,ALERT,213.29,298.17,60.012,1563165004,"201051344000868","174011545737251",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,1353429.1,1353429.1,7953,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165019,662209.00
07/15/2019 00:30,2,0.000,ALERT,213.74,298.17,60.028,1563165004,"201051344000576","174011545737251",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,1369775.4,1369775.4,7973,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165021,662210.00
07/15/2019 00:30,2,0.000,ALERT,213.29,297.26,60.017,1563165004,"201051344001158","174011545737251",0.00,22.00,0,294.26,298.47,0.0,0.0,0.000,1347128.8,1347128.8,7954,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165022,662211.00
07/15/2019 00:30,2,0.000,ALERT,213.29,295.76,60.017,1563165004,"201051344000917","174011545737251",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,1362565.9,1362565.9,7972,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165024,662212.00
07/15/2019 00:30,2,0.000,ALERT,213.29,295.46,60.012,1563165004,"201051344000417","174011545737251",0.00,22.30,0,293.06,297.26,0.0,0.0,0.000,1078459.9,1078459.9,7977,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165026,662213.00
07/15/2019 00:30,2,0.000,ALERT,213.51,296.36,60.006,1563165004,"201051344000685","174011545737251",0.00,22.00,0,293.66,297.87,0.0,0.0,0.000,1368665.2,1368665.2,7961,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165028,662214.00
07/15/2019 00:30,2,0.000,ALERT,213.29,295.46,60.012,1563165004,"201051344000651","174011545737251",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,1362851.6,1362851.6,7959,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165030,662215.00
07/15/2019 00:30,2,0.000,ALERT,213.06,297.87,60.017,1563165004,"201051344000594","174011545737251",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,1373064.7,1373064.7,7959,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165031,662216.00
07/15/2019 00:30,2,0.000,ALERT,213.29,297.26,60.022,1563165004,"201051344000469","174011545737251",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,1353180.2,1353180.2,7966,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165033,662217.00
07/15/2019 00:30,2,0.000,ALERT,213.29,296.36,60.022,1563165004,"201051344000585","174011545737251",0.00,22.30,0,293.06,297.87,0.0,0.0,0.000,1378132.6,1378132.6,7955,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165035,662218.00
07/15/2019 00:30,2,0.000,ALERT,213.96,297.26,60.017,1563165004,"201051344000853","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1376021.2,1376021.2,7962,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165037,662219.00
07/15/2019 00:30,2,0.000,ALERT,213.29,296.66,60.043,1563165004,"201051344001145","174011545737251",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1377400.1,1377400.1,7980,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165039,662220.00
07/15/2019 00:30,2,0.000,ALERT,213.29,296.36,60.022,1563165004,"201051344000438","174011545737251",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,1370854.9,1370854.9,7955,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165041,662221.00
07/15/2019 00:30,2,0.000,ALERT,212.83,296.36,60.022,1563165004,"201051344001135","174011545737251",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,1358296.0,1358296.0,7953,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165043,662222.00
07/15/2019 00:30,2,0.000,ALERT,213.29,297.87,60.059,1563165004,"201051344000983","174011545737251",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,1374178.5,1374178.5,7956,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165045,662223.00
07/15/2019 00:30,2,0.000,ALERT,213.29,296.06,60.028,1563165004,"201051344001203","174011545737251",0.00,22.00,0,293.96,299.67,0.0,0.0,0.000,1366320.2,1366320.2,7972,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165047,662224.00
07/15/2019 00:30,2,0.000,ALERT,213.06,296.66,60.028,1563165004,"201051344001230","174011545737251",0.00,21.80,0,293.96,298.17,0.0,0.0,0.000,1361078.6,1361078.6,7987,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165048,662225.00
07/15/2019 00:30,2,0.000,ALERT,212.61,296.06,59.996,1563165004,"201051344000646","174011545737251",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,1355003.9,1355003.9,7972,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165050,662226.00
07/15/2019 00:30,2,0.000,ALERT,213.74,297.57,60.038,1563165004,"201051344000867","174011545737251",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,1351377.7,1351377.7,7960,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165052,662227.00
07/15/2019 00:30,2,0.000,ALERT,213.96,297.26,60.033,1563165004,"201051344000633","174011545737251",0.00,22.00,0,292.76,298.47,0.0,0.0,0.000,1348295.7,1348295.7,7969,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165054,662228.00
07/15/2019 00:30,2,0.000,ALERT,212.61,296.36,60.017,1563165004,"201051344000955","174011545737251",0.00,22.30,0,293.66,297.87,0.0,0.0,0.000,1375676.8,1375676.8,7967,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165056,662229.00
07/15/2019 00:30,2,0.000,ALERT,213.51,297.26,60.033,1563165004,"201051344000648","174011545737251",0.00,21.80,0,294.26,299.07,0.0,0.0,0.000,1362115.3,1362115.3,7953,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165057,662230.00
07/15/2019 00:30,2,0.000,ALERT,213.74,297.57,60.033,1563165004,"201051344000645","174011545737251",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,1367742.9,1367742.9,7956,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165059,662231.00
07/15/2019 00:30,2,0.000,ALERT,213.51,298.17,60.033,1563165004,"201051344000569","174011545737251",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,1384751.6,1384751.6,7959,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165061,662232.00
07/15/2019 00:30,2,0.000,ALERT,213.51,296.96,60.033,1563165004,"179051228000119","174011545737251",0.00,23.50,0,293.36,298.47,0.0,0.0,0.000,170938.6,170938.6,8031,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563165063,662233.00
07/15/2019 00:45,2,0.000,ALERT,213.29,298.17,60.017,1563165904,"201051344000579","174011545737251",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1386032.5,1386032.5,7967,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165907,662234.00
07/15/2019 00:45,2,0.000,ALERT,213.51,296.66,59.980,1563165904,"201051344001025","174011545737251",0.00,21.80,0,293.96,298.77,0.0,0.0,0.000,1370876.9,1370876.9,7962,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165909,662235.00
07/15/2019 00:45,2,0.000,ALERT,213.74,297.26,59.980,1563165904,"201051344001093","174011545737251",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,1352918.1,1352918.1,7979,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165910,662236.00
07/15/2019 00:45,2,0.000,ALERT,213.51,297.87,60.012,1563165904,"201051344000458","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1366906.8,1366906.8,7952,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165912,662237.00
07/15/2019 00:45,2,0.000,ALERT,213.51,297.57,59.975,1563165904,"201051344000890","174011545737251",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,1368129.3,1368129.3,7963,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165914,662238.00
07/15/2019 00:45,2,0.000,ALERT,213.51,297.57,60.012,1563165904,"201051344000988","174011545737251",0.00,22.00,0,293.06,298.77,0.0,0.0,0.000,1040736.6,1040736.6,7963,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165916,662239.00
07/15/2019 00:45,2,0.000,ALERT,214.19,297.87,60.012,1563165904,"201051344000582","174011545737251",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,1345470.5,1345470.5,7954,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165918,662240.00
07/15/2019 00:45,2,0.000,ALERT,213.51,298.17,59.980,1563165904,"201051344000868","174011545737251",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,1353429.1,1353429.1,7955,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165919,662241.00
07/15/2019 00:45,2,0.000,ALERT,213.96,298.17,60.049,1563165904,"201051344000576","174011545737251",0.00,21.80,0,295.76,299.07,0.0,0.0,0.000,1369775.4,1369775.4,7975,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165921,662242.00
07/15/2019 00:45,2,0.000,ALERT,213.51,297.26,59.980,1563165904,"201051344001158","174011545737251",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,1347128.8,1347128.8,7956,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165923,662243.00
07/15/2019 00:45,2,0.000,ALERT,213.74,296.66,60.012,1563165904,"201051344000917","174011545737251",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,1362565.9,1362565.9,7974,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165925,662244.00
07/15/2019 00:45,2,0.000,ALERT,213.74,296.36,59.990,1563165904,"201051344000417","174011545737251",0.00,22.30,0,293.36,297.57,0.0,0.0,0.000,1078459.9,1078459.9,7979,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165927,662245.00
07/15/2019 00:45,2,0.000,ALERT,213.96,296.96,60.028,1563165904,"201051344000685","174011545737251",0.00,22.00,0,293.96,298.47,0.0,0.0,0.000,1368665.2,1368665.2,7963,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165928,662246.00
07/15/2019 00:45,2,0.000,ALERT,213.96,296.36,60.028,1563165904,"201051344000651","174011545737251",0.00,21.50,0,293.66,297.87,0.0,0.0,0.000,1362851.6,1362851.6,7961,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165930,662247.00
07/15/2019 00:45,2,0.000,ALERT,213.29,298.17,60.043,1563165904,"201051344000594","174011545737251",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,1373064.7,1373064.7,7961,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165932,662248.00
07/15/2019 00:45,2,0.000,ALERT,213.51,297.26,60.028,1563165904,"201051344000469","174011545737251",0.00,21.50,0,294.26,298.47,0.0,0.0,0.000,1353180.2,1353180.2,7968,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165934,662249.00
07/15/2019 00:45,2,0.000,ALERT,213.96,296.96,60.022,1563165904,"201051344000585","174011545737251",0.00,22.30,0,293.66,298.47,0.0,0.0,0.000,1378132.6,1378132.6,7957,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165936,662250.00
07/15/2019 00:45,2,0.000,ALERT,213.96,297.57,60.028,1563165904,"201051344000853","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1376021.2,1376021.2,7964,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165938,662251.00
07/15/2019 00:45,2,0.000,ALERT,213.96,297.26,60.022,1563165904,"201051344001145","174011545737251",0.00,21.80,0,294.56,299.37,0.0,0.0,0.000,1377400.1,1377400.1,7982,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165939,662252.00
07/15/2019 00:45,2,0.000,ALERT,213.74,296.66,60.022,1563165904,"201051344000438","174011545737251",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,1370854.9,1370854.9,7957,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165941,662253.00
07/15/2019 00:45,2,0.000,ALERT,213.51,296.66,60.017,1563165904,"201051344001135","174011545737251",0.00,22.00,0,294.26,298.77,0.0,0.0,0.000,1358296.0,1358296.0,7955,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165943,662254.00
07/15/2019 00:45,2,0.000,ALERT,213.51,297.87,60.017,1563165904,"201051344000983","174011545737251",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,1374178.5,1374178.5,7958,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165945,662255.00
07/15/2019 00:45,2,0.000,ALERT,213.74,296.66,60.012,1563165904,"201051344001203","174011545737251",0.00,22.00,0,294.26,299.97,0.0,0.0,0.000,1366320.2,1366320.2,7974,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165947,662256.00
07/15/2019 00:45,2,0.000,ALERT,213.74,297.26,60.017,1563165904,"201051344001230","174011545737251",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,1361078.6,1361078.6,7989,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165949,662257.00
07/15/2019 00:45,2,0.000,ALERT,213.29,296.66,60.017,1563165904,"201051344000646","174011545737251",0.00,22.00,0,293.36,298.17,0.0,0.0,0.000,1355003.9,1355003.9,7974,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165951,662258.00
07/15/2019 00:45,2,0.000,ALERT,213.74,297.57,60.017,1563165904,"201051344000867","174011545737251",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1351377.7,1351377.7,7962,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165952,662259.00
07/15/2019 00:45,2,0.000,ALERT,213.96,296.96,60.028,1563165904,"201051344000633","174011545737251",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,1348295.7,1348295.7,7971,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165954,662260.00
07/15/2019 00:45,2,0.000,ALERT,213.29,296.96,59.990,1563165904,"201051344000955","174011545737251",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,1375676.8,1375676.8,7969,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165956,662261.00
07/15/2019 00:45,2,0.000,ALERT,213.74,297.26,60.022,1563165904,"201051344000648","174011545737251",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,1362115.3,1362115.3,7955,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165958,662262.00
07/15/2019 00:45,2,0.000,ALERT,213.96,297.57,60.022,1563165904,"201051344000645","174011545737251",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,1367742.9,1367742.9,7958,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563165960,662263.00
07/15/2019 00:45,2,0.000,ALERT,213.51,298.17,60.028,1563165904,"201051344000569","174011545737251",0.00,22.00,0,296.36,299.67,0.0,0.0,0.000,1384751.6,1384751.6,7961,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563165961,662264.00
07/15/2019 00:45,2,0.000,ALERT,213.51,296.96,60.017,1563165904,"179051228000119","174011545737251",0.00,23.50,0,293.66,298.77,0.0,0.0,0.000,170938.6,170938.6,8033,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563165963,662265.00
07/15/2019 01:00,2,0.000,ALERT,213.74,298.47,59.996,1563166804,"201051344000579","174011545737251",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,1386032.5,1386032.5,7969,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166806,662266.00
07/15/2019 01:00,2,0.000,ALERT,213.74,296.66,59.975,1563166804,"201051344001025","174011545737251",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,1370876.9,1370876.9,7964,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563166808,662267.00
07/15/2019 01:00,2,0.000,ALERT,213.96,297.26,60.028,1563166804,"201051344001093","174011545737251",0.00,22.50,0,295.16,298.47,0.0,0.0,0.000,1352918.1,1352918.1,7981,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166810,662268.00
07/15/2019 01:00,2,0.000,ALERT,213.74,297.87,60.017,1563166804,"201051344000458","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1366906.8,1366906.8,7954,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563166812,662269.00
07/15/2019 01:00,2,0.000,ALERT,213.74,297.57,60.012,1563166804,"201051344000890","174011545737251",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,1368129.3,1368129.3,7965,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166814,662270.00
07/15/2019 01:00,2,0.000,ALERT,213.74,297.87,60.059,1563166804,"201051344000988","174011545737251",0.00,22.00,0,293.06,298.77,0.0,0.0,0.000,1040736.6,1040736.6,7965,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166815,662271.00
07/15/2019 01:00,2,0.000,ALERT,214.19,297.87,60.028,1563166804,"201051344000582","174011545737251",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,1345470.5,1345470.5,7956,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563166817,662272.00
07/15/2019 01:00,2,0.000,ALERT,213.51,298.47,60.028,1563166804,"201051344000868","174011545737251",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1353429.1,1353429.1,7957,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563166819,662273.00
07/15/2019 01:00,2,0.000,ALERT,214.19,298.47,60.028,1563166804,"201051344000576","174011545737251",0.00,21.80,0,295.46,299.37,0.0,0.0,0.000,1369775.4,1369775.4,7977,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166821,662274.00
07/15/2019 01:00,2,0.000,ALERT,213.74,297.57,60.054,1563166804,"201051344001158","174011545737251",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,1347128.8,1347128.8,7958,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166823,662275.00
07/15/2019 01:00,2,0.000,ALERT,213.74,296.66,60.017,1563166804,"201051344000917","174011545737251",0.00,22.50,0,293.36,297.87,0.0,0.0,0.000,1362565.9,1362565.9,7976,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166825,662276.00
07/15/2019 01:00,2,0.000,ALERT,213.96,296.66,60.017,1563166804,"201051344000417","174011545737251",0.00,22.30,0,293.96,297.87,0.0,0.0,0.000,1078459.9,1078459.9,7981,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166826,662277.00
07/15/2019 01:00,2,0.000,ALERT,214.19,297.26,60.012,1563166804,"201051344000685","174011545737251",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,1368665.2,1368665.2,7965,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166828,662278.00
07/15/2019 01:00,2,0.000,ALERT,213.96,296.36,60.028,1563166804,"201051344000651","174011545737251",0.00,21.50,0,293.96,298.17,0.0,0.0,0.000,1362851.6,1362851.6,7963,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166830,662279.00
07/15/2019 01:00,2,0.000,ALERT,213.51,298.77,60.017,1563166804,"201051344000594","174011545737251",0.00,22.30,0,295.46,299.67,0.0,0.0,0.000,1373064.7,1373064.7,7963,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166832,662280.00
07/15/2019 01:00,2,0.000,ALERT,213.96,297.87,60.006,1563166804,"201051344000469","174011545737251",0.00,21.50,0,294.56,298.77,0.0,0.0,0.000,1353180.2,1353180.2,7970,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166834,662281.00
07/15/2019 01:00,2,0.000,ALERT,213.96,297.26,60.006,1563166804,"201051344000585","174011545737251",0.00,22.30,0,294.26,298.47,0.0,0.0,0.000,1378132.6,1378132.6,7959,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166835,662282.00
