ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 01:00,2,0.000,ALERT,214.41,297.87,60.006,1563166804,"201051344000853","174011545737251",0.00,22.00,0,295.76,299.37,0.0,0.0,0.000,1376021.2,1376021.2,7966,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563166837,662283.00
07/15/2019 01:00,2,0.000,ALERT,213.96,297.26,60.022,1563166804,"201051344001145","174011545737251",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,1377400.1,1377400.1,7984,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166839,662284.00
07/15/2019 01:00,2,0.000,ALERT,213.74,296.96,60.006,1563166804,"201051344000438","174011545737251",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,1370854.9,1370854.9,7959,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563166841,662285.00
07/15/2019 01:00,2,0.000,ALERT,213.29,296.96,60.006,1563166804,"201051344001135","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1358296.0,1358296.0,7957,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166843,662286.00
07/15/2019 01:00,2,0.000,ALERT,213.74,298.17,60.006,1563166804,"201051344000983","174011545737251",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,1374178.5,1374178.5,7960,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166845,662287.00
07/15/2019 01:00,2,0.000,ALERT,213.74,296.96,60.017,1563166804,"201051344001203","174011545737251",0.00,22.00,0,294.86,300.27,0.0,0.0,0.000,1366320.2,1366320.2,7976,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166846,662288.00
07/15/2019 01:00,2,0.000,ALERT,213.74,297.26,60.006,1563166804,"201051344001230","174011545737251",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,1361078.6,1361078.6,7991,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563166848,662289.00
07/15/2019 01:00,2,0.000,ALERT,213.29,296.66,60.006,1563166804,"201051344000646","174011545737251",0.00,22.00,0,293.96,298.17,0.0,0.0,0.000,1355003.9,1355003.9,7976,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563166850,662290.00
07/15/2019 01:00,2,0.000,ALERT,213.96,297.87,60.049,1563166804,"201051344000867","174011545737251",0.00,22.50,0,295.46,299.67,0.0,0.0,0.000,1351377.7,1351377.7,7964,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166852,662291.00
07/15/2019 01:00,2,0.000,ALERT,214.19,297.57,60.012,1563166804,"201051344000633","174011545737251",0.00,21.80,0,293.66,298.47,0.0,0.0,0.000,1348295.7,1348295.7,7973,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166854,662292.00
07/15/2019 01:00,2,0.000,ALERT,213.29,296.96,60.012,1563166804,"201051344000955","174011545737251",0.00,22.30,0,294.86,298.17,0.0,0.0,0.000,1375676.8,1375676.8,7971,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166856,662293.00
07/15/2019 01:00,2,0.000,ALERT,213.96,297.26,59.975,1563166804,"201051344000648","174011545737251",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,1362115.3,1362115.3,7957,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166857,662294.00
07/15/2019 01:00,2,0.000,ALERT,213.96,297.87,60.012,1563166804,"201051344000645","174011545737251",0.00,22.30,0,295.46,299.07,0.0,0.0,0.000,1367742.9,1367742.9,7960,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166859,662295.00
07/15/2019 01:00,2,0.000,ALERT,213.74,298.47,60.006,1563166804,"201051344000569","174011545737251",0.00,22.00,0,296.36,299.97,0.0,0.0,0.000,1384751.6,1384751.6,7963,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563166861,662296.00
07/15/2019 01:00,2,0.000,ALERT,213.74,297.26,59.975,1563166804,"179051228000119","174011545737251",0.00,23.50,0,293.96,298.77,0.0,0.0,0.000,170938.6,170938.6,8035,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563166863,662297.00
07/15/2019 01:15,2,0.000,ALERT,213.51,300.87,60.033,1563167704,"201051344000579","174011545737251",0.00,22.30,0,296.66,303.58,0.0,0.0,0.000,1386032.5,1386032.5,7971,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167706,662298.00
07/15/2019 01:15,2,0.000,ALERT,213.51,298.77,60.043,1563167704,"201051344001025","174011545737251",0.00,21.80,0,293.96,301.77,0.0,0.0,0.000,1370876.9,1370876.9,7966,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167708,662299.00
07/15/2019 01:15,2,0.000,ALERT,213.74,299.37,60.033,1563167704,"201051344001093","174011545737251",0.00,22.50,0,294.56,300.87,0.0,0.0,0.000,1352918.1,1352918.1,7983,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167710,662300.00
07/15/2019 01:15,2,0.000,ALERT,213.51,300.27,60.028,1563167704,"201051344000458","174011545737251",0.00,22.50,0,296.06,303.88,0.0,0.0,0.000,1366906.8,1366906.8,7956,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167711,662301.00
07/15/2019 01:15,2,0.000,ALERT,213.51,299.67,59.990,1563167704,"201051344000890","174011545737251",0.00,22.30,0,295.16,302.07,0.0,0.0,0.000,1368129.3,1368129.3,7967,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167713,662302.00
07/15/2019 01:15,2,0.000,ALERT,213.29,299.97,60.054,1563167704,"201051344000988","174011545737251",0.00,22.30,0,293.36,302.98,0.0,0.0,0.000,1040736.6,1040736.6,7967,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167715,662303.00
07/15/2019 01:15,2,0.000,ALERT,213.96,300.27,60.070,1563167704,"201051344000582","174011545737251",0.00,21.80,0,295.16,301.77,0.0,0.0,0.000,1345470.5,1345470.5,7958,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167717,662304.00
07/15/2019 01:15,2,0.000,ALERT,213.29,300.57,60.022,1563167704,"201051344000868","174011545737251",0.00,22.00,0,296.36,303.88,0.0,0.0,0.000,1353429.1,1353429.1,7959,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167719,662305.00
07/15/2019 01:15,2,0.000,ALERT,213.96,300.57,59.980,1563167704,"201051344000576","174011545737251",0.00,21.80,0,296.06,303.28,0.0,0.0,0.000,1369775.4,1369775.4,7979,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167721,662306.00
07/15/2019 01:15,2,0.000,ALERT,213.51,299.97,59.996,1563167704,"201051344001158","174011545737251",0.00,22.00,0,295.46,302.37,0.0,0.0,0.000,1347128.8,1347128.8,7960,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167723,662307.00
07/15/2019 01:15,2,0.000,ALERT,213.74,298.77,60.022,1563167704,"201051344000917","174011545737251",0.00,22.50,0,293.36,300.57,0.0,0.0,0.000,1362565.9,1362565.9,7978,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167724,662308.00
07/15/2019 01:15,2,0.000,ALERT,213.74,298.77,60.059,1563167704,"201051344000417","174011545737251",0.00,22.30,0,293.96,300.57,0.0,0.0,0.000,1078459.9,1078459.9,7983,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167726,662309.00
07/15/2019 01:15,2,0.000,ALERT,213.96,299.37,60.022,1563167704,"201051344000685","174011545737251",0.00,22.00,0,294.56,301.17,0.0,0.0,0.000,1368665.2,1368665.2,7967,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167728,662310.00
07/15/2019 01:15,2,0.000,ALERT,213.74,298.47,60.059,1563167704,"201051344000651","174011545737251",0.00,21.50,0,293.96,300.87,0.0,0.0,0.000,1362851.6,1362851.6,7965,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167730,662311.00
07/15/2019 01:15,2,0.000,ALERT,213.29,300.87,59.985,1563167704,"201051344000594","174011545737251",0.00,22.30,0,295.76,303.58,0.0,0.0,0.000,1373064.7,1373064.7,7965,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167732,662312.00
07/15/2019 01:15,2,0.000,ALERT,213.51,299.97,60.022,1563167704,"201051344000469","174011545737251",0.00,21.80,0,295.16,302.68,0.0,0.0,0.000,1353180.2,1353180.2,7972,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167733,662313.00
07/15/2019 01:15,2,0.000,ALERT,213.74,299.37,60.017,1563167704,"201051344000585","174011545737251",0.00,22.30,0,293.96,301.17,0.0,0.0,0.000,1378132.6,1378132.6,7961,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167735,662314.00
07/15/2019 01:15,2,0.000,ALERT,213.96,299.97,60.028,1563167704,"201051344000853","174011545737251",0.00,22.00,0,296.06,303.28,0.0,0.0,0.000,1376021.2,1376021.2,7968,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167737,662315.00
07/15/2019 01:15,2,0.000,ALERT,213.74,299.67,60.022,1563167704,"201051344001145","174011545737251",0.00,21.80,0,294.86,302.07,0.0,0.0,0.000,1377400.1,1377400.1,7986,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167739,662316.00
07/15/2019 01:15,2,0.000,ALERT,213.74,299.37,60.012,1563167704,"201051344000438","174011545737251",0.00,21.80,0,294.56,301.47,0.0,0.0,0.000,1370854.9,1370854.9,7961,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167741,662317.00
07/15/2019 01:15,2,0.000,ALERT,213.06,299.07,60.006,1563167704,"201051344001135","174011545737251",0.00,22.00,0,294.56,301.47,0.0,0.0,0.000,1358296.0,1358296.0,7959,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167742,662318.00
07/15/2019 01:15,2,0.000,ALERT,213.51,300.57,59.990,1563167704,"201051344000983","174011545737251",0.00,22.30,0,296.66,303.58,0.0,0.0,0.000,1374178.5,1374178.5,7962,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167744,662319.00
07/15/2019 01:15,2,0.000,ALERT,213.51,299.07,60.017,1563167704,"201051344001203","174011545737251",0.00,22.00,0,294.56,302.98,0.0,0.0,0.000,1366320.2,1366320.2,7978,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167746,662320.00
07/15/2019 01:15,2,0.000,ALERT,213.51,299.37,60.017,1563167704,"201051344001230","174011545737251",0.00,21.80,0,294.86,301.47,0.0,0.0,0.000,1361078.6,1361078.6,7993,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167748,662321.00
07/15/2019 01:15,2,0.000,ALERT,213.06,298.77,60.012,1563167704,"201051344000646","174011545737251",0.00,22.00,0,293.66,300.87,0.0,0.0,0.000,1355003.9,1355003.9,7978,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167750,662322.00
07/15/2019 01:15,2,0.000,ALERT,213.74,299.97,59.985,1563167704,"201051344000867","174011545737251",0.00,22.50,0,296.06,303.58,0.0,0.0,0.000,1351377.7,1351377.7,7966,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167752,662323.00
07/15/2019 01:15,2,0.000,ALERT,213.96,299.67,60.006,1563167704,"201051344000633","174011545737251",0.00,21.80,0,294.26,302.37,0.0,0.0,0.000,1348295.7,1348295.7,7975,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167753,662324.00
07/15/2019 01:15,2,0.000,ALERT,213.29,299.37,60.028,1563167704,"201051344000955","174011545737251",0.00,22.30,0,294.56,300.87,0.0,0.0,0.000,1375676.8,1375676.8,7973,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167755,662325.00
07/15/2019 01:15,2,0.000,ALERT,213.74,299.37,60.028,1563167704,"201051344000648","174011545737251",0.00,21.80,0,295.46,303.28,0.0,0.0,0.000,1362115.3,1362115.3,7959,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167757,662326.00
07/15/2019 01:15,2,0.000,ALERT,213.96,299.97,60.017,1563167704,"201051344000645","174011545737251",0.00,22.30,0,295.76,302.98,0.0,0.0,0.000,1367742.9,1367742.9,7962,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563167759,662327.00
07/15/2019 01:15,2,0.000,ALERT,213.51,300.57,60.017,1563167704,"201051344000569","174011545737251",0.00,22.30,0,296.66,303.88,0.0,0.0,0.000,1384751.6,1384751.6,7965,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563167761,662328.00
07/15/2019 01:15,2,0.000,ALERT,213.51,299.37,60.001,1563167704,"179051228000119","174011545737251",0.00,23.50,0,294.26,302.37,0.0,0.0,0.000,170938.6,170938.6,8037,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563167763,662329.00
07/15/2019 01:30,2,0.000,ALERT,213.74,301.17,60.006,1563168603,"201051344000579","174011545737251",0.00,22.30,0,298.77,307.48,0.0,0.0,0.000,1386032.5,1386032.5,7973,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168606,662330.00
07/15/2019 01:30,2,0.000,ALERT,213.51,298.17,60.017,1563168603,"201051344001025","174011545737251",0.00,21.80,0,296.66,305.98,0.0,0.0,0.000,1370876.9,1370876.9,7968,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168608,662331.00
07/15/2019 01:30,2,0.000,ALERT,213.51,298.77,60.043,1563168603,"201051344001093","174011545737251",0.00,22.50,0,296.96,305.08,0.0,0.0,0.000,1352918.1,1352918.1,7985,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168609,662332.00
07/15/2019 01:30,2,0.000,ALERT,213.51,300.87,60.017,1563168603,"201051344000458","174011545737251",0.00,22.80,0,298.47,307.48,0.0,0.0,0.000,1366906.8,1366906.8,7958,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168611,662333.00
07/15/2019 01:30,2,0.000,ALERT,213.29,299.07,60.001,1563168603,"201051344000890","174011545737251",0.00,22.30,0,297.87,306.88,0.0,0.0,0.000,1368129.3,1368129.3,7969,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168613,662334.00
07/15/2019 01:30,2,0.000,ALERT,213.51,299.97,60.054,1563168603,"201051344000988","174011545737251",0.00,22.30,0,296.06,306.28,0.0,0.0,0.000,1040736.6,1040736.6,7969,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168615,662335.00
07/15/2019 01:30,2,0.000,ALERT,213.96,299.37,60.012,1563168603,"201051344000582","174011545737251",0.00,21.80,0,297.87,305.98,0.0,0.0,0.000,1345470.5,1345470.5,7960,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168617,662336.00
07/15/2019 01:30,2,0.000,ALERT,213.51,300.57,60.006,1563168603,"201051344000868","174011545737251",0.00,22.00,0,299.07,308.39,0.0,0.0,0.000,1353429.1,1353429.1,7961,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168618,662337.00
07/15/2019 01:30,2,0.000,ALERT,213.96,300.57,59.996,1563168603,"201051344000576","174011545737251",0.00,22.00,0,298.17,306.88,0.0,0.0,0.000,1369775.4,1369775.4,7981,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563168620,662338.00
07/15/2019 01:30,2,0.000,ALERT,213.51,299.67,60.006,1563168603,"201051344001158","174011545737251",0.00,22.00,0,297.57,305.98,0.0,0.0,0.000,1347128.8,1347128.8,7962,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168622,662339.00
07/15/2019 01:30,2,0.000,ALERT,213.29,297.87,60.006,1563168603,"201051344000917","174011545737251",0.00,22.80,0,295.76,304.78,0.0,0.0,0.000,1362565.9,1362565.9,7980,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563168624,662340.00
07/15/2019 01:30,2,0.000,ALERT,213.51,298.17,59.964,1563168603,"201051344000417","174011545737251",0.00,22.30,0,296.66,305.08,0.0,0.0,0.000,1078459.9,1078459.9,7985,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168626,662341.00
07/15/2019 01:30,2,0.000,ALERT,213.74,298.77,59.959,1563168603,"201051344000685","174011545737251",0.00,22.00,0,296.96,305.98,0.0,0.0,0.000,1368665.2,1368665.2,7969,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168628,662342.00
07/15/2019 01:30,2,0.000,ALERT,213.74,298.17,60.006,1563168603,"201051344000651","174011545737251",0.00,21.50,0,296.66,305.08,0.0,0.0,0.000,1362851.6,1362851.6,7967,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563168630,662343.00
07/15/2019 01:30,2,0.000,ALERT,213.51,301.17,60.043,1563168603,"201051344000594","174011545737251",0.00,22.30,0,298.17,307.78,0.0,0.0,0.000,1373064.7,1373064.7,7967,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168631,662344.00
07/15/2019 01:30,2,0.000,ALERT,213.74,300.27,59.990,1563168603,"201051344000469","174011545737251",0.00,21.80,0,297.26,306.28,0.0,0.0,0.000,1353180.2,1353180.2,7974,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168633,662345.00
07/15/2019 01:30,2,0.000,ALERT,213.74,298.77,60.001,1563168603,"201051344000585","174011545737251",0.00,22.30,0,296.66,305.38,0.0,0.0,0.000,1378132.6,1378132.6,7963,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563168635,662346.00
07/15/2019 01:30,2,0.000,ALERT,214.19,299.97,59.980,1563168603,"201051344000853","174011545737251",0.00,22.00,0,298.17,307.18,0.0,0.0,0.000,1376021.2,1376021.2,7970,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168637,662347.00
07/15/2019 01:30,2,0.000,ALERT,213.74,298.77,59.996,1563168603,"201051344001145","174011545737251",0.00,21.80,0,297.57,306.88,0.0,0.0,0.000,1377400.1,1377400.1,7988,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168639,662348.00
07/15/2019 01:30,2,0.000,ALERT,213.51,298.77,60.001,1563168603,"201051344000438","174011545737251",0.00,21.80,0,297.26,305.98,0.0,0.0,0.000,1370854.9,1370854.9,7963,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168641,662349.00
07/15/2019 01:30,2,0.000,ALERT,213.29,298.47,59.990,1563168603,"201051344001135","174011545737251",0.00,22.00,0,297.26,305.68,0.0,0.0,0.000,1358296.0,1358296.0,7961,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168642,662350.00
07/15/2019 01:30,2,0.000,ALERT,213.74,300.57,60.001,1563168603,"201051344000983","174011545737251",0.00,22.30,0,298.77,307.48,0.0,0.0,0.000,1374178.5,1374178.5,7964,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168644,662351.00
07/15/2019 01:30,2,0.000,ALERT,213.51,298.47,60.038,1563168603,"201051344001203","174011545737251",0.00,22.00,0,296.96,307.18,0.0,0.0,0.000,1366320.2,1366320.2,7980,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168646,662352.00
07/15/2019 01:30,2,0.000,ALERT,213.51,299.07,59.990,1563168603,"201051344001230","174011545737251",0.00,22.00,0,297.26,305.98,0.0,0.0,0.000,1361078.6,1361078.6,7995,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168648,662353.00
07/15/2019 01:30,2,0.000,ALERT,213.06,298.47,59.990,1563168603,"201051344000646","174011545737251",0.00,22.00,0,296.36,305.08,0.0,0.0,0.000,1355003.9,1355003.9,7980,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168650,662354.00
07/15/2019 01:30,2,0.000,ALERT,213.96,300.27,59.990,1563168603,"201051344000867","174011545737251",0.00,22.50,0,298.17,307.78,0.0,0.0,0.000,1351377.7,1351377.7,7968,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563168651,662355.00
07/15/2019 01:30,2,0.000,ALERT,214.19,300.27,59.996,1563168603,"201051344000633","174011545737251",0.00,21.80,0,296.36,306.58,0.0,0.0,0.000,1348295.7,1348295.7,7977,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168653,662356.00
07/15/2019 01:30,2,0.000,ALERT,213.06,298.77,60.028,1563168603,"201051344000955","174011545737251",0.00,22.30,0,296.96,305.68,0.0,0.0,0.000,1375676.8,1375676.8,7975,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168655,662357.00
07/15/2019 01:30,2,0.000,ALERT,213.74,299.67,59.996,1563168603,"201051344000648","174011545737251",0.00,21.80,0,297.57,307.18,0.0,0.0,0.000,1362115.3,1362115.3,7961,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168657,662358.00
07/15/2019 01:30,2,0.000,ALERT,213.74,299.67,59.964,1563168603,"201051344000645","174011545737251",0.00,22.50,0,298.17,307.18,0.0,0.0,0.000,1367742.9,1367742.9,7964,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168659,662359.00
07/15/2019 01:30,2,0.000,ALERT,213.29,300.27,59.985,1563168603,"201051344000569","174011545737251",0.00,22.30,0,299.07,307.78,0.0,0.0,0.000,1384751.6,1384751.6,7967,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563168661,662360.00
07/15/2019 01:30,2,0.000,ALERT,213.74,299.37,60.001,1563168603,"179051228000119","174011545737251",0.00,23.50,0,296.66,305.98,0.0,0.0,0.000,170938.6,170938.6,8039,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563168662,662361.00
07/15/2019 01:45,2,0.000,ALERT,213.29,299.97,60.006,1563169504,"201051344000579","174011545737251",0.00,22.30,0,287.95,302.68,0.0,0.0,0.000,1386032.5,1386032.5,7975,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169506,662362.00
07/15/2019 01:45,2,0.000,ALERT,212.61,296.96,60.017,1563169504,"201051344001025","174011545737251",0.00,21.80,0,285.24,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7970,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169508,662363.00
07/15/2019 01:45,2,0.000,ALERT,212.83,297.57,60.012,1563169504,"201051344001093","174011545737251",0.00,22.50,0,285.24,299.97,0.0,0.0,0.000,1352918.1,1352918.1,7987,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169510,662364.00
07/15/2019 01:45,2,0.000,ALERT,213.29,299.37,60.017,1563169504,"201051344000458","174011545737251",0.00,22.80,0,287.65,302.98,0.0,0.0,0.000,1366906.8,1366906.8,7960,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169512,662365.00
07/15/2019 01:45,2,0.000,ALERT,212.61,297.87,60.017,1563169504,"201051344000890","174011545737251",0.00,22.30,0,286.14,301.17,0.0,0.0,0.000,1368129.3,1368129.3,7971,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169513,662366.00
07/15/2019 01:45,2,0.000,ALERT,213.29,299.37,60.059,1563169504,"201051344000988","174011545737251",0.00,22.30,0,284.94,301.47,0.0,0.0,0.000,1040736.6,1040736.6,7971,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169515,662367.00
07/15/2019 01:45,2,0.000,ALERT,213.29,298.47,60.012,1563169504,"201051344000582","174011545737251",0.00,21.80,0,285.84,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7962,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169517,662368.00
07/15/2019 01:45,2,0.000,ALERT,213.51,300.27,60.017,1563169504,"201051344000868","174011545737251",0.00,22.00,0,287.95,302.68,0.0,0.0,0.000,1353429.1,1353429.1,7963,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169519,662369.00
07/15/2019 01:45,2,0.000,ALERT,213.74,299.97,60.012,1563169504,"201051344000576","174011545737251",0.00,21.80,0,287.35,302.07,0.0,0.0,0.000,1369775.4,1369775.4,7983,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169521,662370.00
07/15/2019 01:45,2,0.000,ALERT,213.51,299.37,60.033,1563169504,"201051344001158","174011545737251",0.00,21.80,0,286.74,301.47,0.0,0.0,0.000,1347128.8,1347128.8,7964,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169523,662371.00
07/15/2019 01:45,2,0.000,ALERT,212.83,297.26,60.017,1563169504,"201051344000917","174011545737251",0.00,22.50,0,284.04,299.67,0.0,0.0,0.000,1362565.9,1362565.9,7982,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169524,662372.00
07/15/2019 01:45,2,0.000,ALERT,212.83,297.26,60.049,1563169504,"201051344000417","174011545737251",0.00,22.30,0,284.64,299.67,0.0,0.0,0.000,1078459.9,1078459.9,7987,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169526,662373.00
07/15/2019 01:45,2,0.000,ALERT,213.06,297.87,60.017,1563169504,"201051344000685","174011545737251",0.00,22.00,0,285.24,300.27,0.0,0.0,0.000,1368665.2,1368665.2,7971,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169528,662374.00
07/15/2019 01:45,2,0.000,ALERT,212.83,297.26,60.017,1563169504,"201051344000651","174011545737251",0.00,21.50,0,284.94,299.67,0.0,0.0,0.000,1362851.6,1362851.6,7969,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169530,662375.00
07/15/2019 01:45,2,0.000,ALERT,213.29,300.57,60.017,1563169504,"201051344000594","174011545737251",0.00,22.30,0,287.05,302.68,0.0,0.0,0.000,1373064.7,1373064.7,7969,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169532,662376.00
07/15/2019 01:45,2,0.000,ALERT,213.51,299.67,60.017,1563169504,"201051344000469","174011545737251",0.00,21.50,0,286.44,301.77,0.0,0.0,0.000,1353180.2,1353180.2,7976,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169534,662377.00
07/15/2019 01:45,2,0.000,ALERT,213.06,298.17,60.017,1563169504,"201051344000585","174011545737251",0.00,22.30,0,284.94,300.27,0.0,0.0,0.000,1378132.6,1378132.6,7965,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169535,662378.00
07/15/2019 01:45,2,0.000,ALERT,213.96,299.67,60.012,1563169504,"201051344000853","174011545737251",0.00,22.00,0,287.35,302.07,0.0,0.0,0.000,1376021.2,1376021.2,7972,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169537,662379.00
07/15/2019 01:45,2,0.000,ALERT,213.29,298.77,60.022,1563169504,"201051344001145","174011545737251",0.00,21.80,0,286.14,300.87,0.0,0.0,0.000,1377400.1,1377400.1,7990,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169539,662380.00
07/15/2019 01:45,2,0.000,ALERT,213.06,298.17,60.022,1563169504,"201051344000438","174011545737251",0.00,21.80,0,285.54,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7965,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169541,662381.00
07/15/2019 01:45,2,0.000,ALERT,212.61,298.17,60.017,1563169504,"201051344001135","174011545737251",0.00,22.00,0,285.84,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7963,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169543,662382.00
07/15/2019 01:45,2,0.000,ALERT,213.51,299.97,60.022,1563169504,"201051344000983","174011545737251",0.00,22.30,0,287.65,302.37,0.0,0.0,0.000,1374178.5,1374178.5,7966,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169545,662383.00
07/15/2019 01:45,2,0.000,ALERT,212.83,297.57,60.028,1563169504,"201051344001203","174011545737251",0.00,22.00,0,285.84,302.07,0.0,0.0,0.000,1366320.2,1366320.2,7982,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169546,662384.00
07/15/2019 01:45,2,0.000,ALERT,212.61,298.17,60.022,1563169504,"201051344001230","174011545737251",0.00,21.80,0,285.54,300.27,0.0,0.0,0.000,1361078.6,1361078.6,7997,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169548,662385.00
07/15/2019 01:45,2,0.000,ALERT,212.38,297.87,59.969,1563169504,"201051344000646","174011545737251",0.00,22.00,0,284.64,299.97,0.0,0.0,0.000,1355003.9,1355003.9,7982,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169550,662386.00
07/15/2019 01:45,2,0.000,ALERT,213.51,299.37,60.028,1563169504,"201051344000867","174011545737251",0.00,22.50,0,287.35,302.37,0.0,0.0,0.000,1351377.7,1351377.7,7970,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169552,662387.00
07/15/2019 01:45,2,0.000,ALERT,213.96,299.07,60.017,1563169504,"201051344000633","174011545737251",0.00,22.00,0,285.54,301.47,0.0,0.0,0.000,1348295.7,1348295.7,7979,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169554,662388.00
07/15/2019 01:45,2,0.000,ALERT,212.38,298.17,60.012,1563169504,"201051344000955","174011545737251",0.00,22.30,0,285.24,299.97,0.0,0.0,0.000,1375676.8,1375676.8,7977,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169556,662389.00
07/15/2019 01:45,2,0.000,ALERT,213.51,299.07,60.001,1563169504,"201051344000648","174011545737251",0.00,21.50,0,287.05,302.07,0.0,0.0,0.000,1362115.3,1362115.3,7963,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169558,662390.00
07/15/2019 01:45,2,0.000,ALERT,213.96,299.37,60.012,1563169504,"201051344000645","174011545737251",0.00,22.30,0,287.35,301.77,0.0,0.0,0.000,1367742.9,1367742.9,7966,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563169560,662391.00
07/15/2019 01:45,2,0.000,ALERT,213.29,299.97,60.022,1563169504,"201051344000569","174011545737251",0.00,22.30,0,287.95,302.68,0.0,0.0,0.000,1384751.6,1384751.6,7969,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563169561,662392.00
07/15/2019 01:45,2,0.000,ALERT,213.51,299.07,60.006,1563169504,"179051228000119","174011545737251",0.00,23.50,0,285.84,301.17,0.0,0.0,0.000,170938.6,170938.6,8041,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563169563,662393.00
07/15/2019 02:00,2,0.000,ALERT,213.51,299.97,60.022,1563170404,"201051344000579","174011545737251",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,1386032.5,1386032.5,7977,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170407,662394.00
07/15/2019 02:00,2,0.000,ALERT,212.83,297.57,60.028,1563170404,"201051344001025","174011545737251",0.00,21.80,0,294.26,300.57,0.0,0.0,0.000,1370876.9,1370876.9,7972,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170408,662395.00
07/15/2019 02:00,2,0.000,ALERT,213.06,298.17,60.022,1563170404,"201051344001093","174011545737251",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,1352918.1,1352918.1,7989,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170410,662396.00
07/15/2019 02:00,2,0.000,ALERT,213.51,299.97,60.028,1563170404,"201051344000458","174011545737251",0.00,23.00,0,297.26,302.37,0.0,0.0,0.000,1366906.8,1366906.8,7962,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170412,662397.00
07/15/2019 02:00,2,0.000,ALERT,213.06,298.77,60.028,1563170404,"201051344000890","174011545737251",0.00,22.50,0,295.16,300.87,0.0,0.0,0.000,1368129.3,1368129.3,7973,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170414,662398.00
07/15/2019 02:00,2,0.000,ALERT,213.51,299.97,60.054,1563170404,"201051344000988","174011545737251",0.00,22.50,0,294.56,301.17,0.0,0.0,0.000,1040736.6,1040736.6,7973,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170416,662399.00
07/15/2019 02:00,2,0.000,ALERT,213.51,299.07,60.022,1563170404,"201051344000582","174011545737251",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,1345470.5,1345470.5,7964,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170418,662400.00
07/15/2019 02:00,2,0.000,ALERT,213.51,300.57,60.028,1563170404,"201051344000868","174011545737251",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,1353429.1,1353429.1,7965,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170420,662401.00
07/15/2019 02:00,2,0.000,ALERT,214.19,300.87,60.038,1563170404,"201051344000576","174011545737251",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,1369775.4,1369775.4,7985,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170421,662402.00
07/15/2019 02:00,2,0.000,ALERT,213.74,299.67,60.038,1563170404,"201051344001158","174011545737251",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,1347128.8,1347128.8,7966,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170423,662403.00
07/15/2019 02:00,2,0.000,ALERT,213.06,297.87,60.006,1563170404,"201051344000917","174011545737251",0.00,22.80,0,293.96,299.97,0.0,0.0,0.000,1362565.9,1362565.9,7984,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170425,662404.00
07/15/2019 02:00,2,0.000,ALERT,213.29,297.87,60.043,1563170404,"201051344000417","174011545737251",0.00,22.50,0,294.26,299.97,0.0,0.0,0.000,1078459.9,1078459.9,7989,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170427,662405.00
07/15/2019 02:00,2,0.000,ALERT,213.51,298.47,60.070,1563170404,"201051344000685","174011545737251",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,1368665.2,1368665.2,7973,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170429,662406.00
07/15/2019 02:00,2,0.000,ALERT,213.29,297.57,60.059,1563170404,"201051344000651","174011545737251",0.00,21.80,0,294.26,299.67,0.0,0.0,0.000,1362851.6,1362851.6,7971,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170430,662407.00
07/15/2019 02:00,2,0.000,ALERT,213.51,300.87,60.033,1563170404,"201051344000594","174011545737251",0.00,22.50,0,296.96,301.77,0.0,0.0,0.000,1373064.7,1373064.7,7971,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170432,662408.00
07/15/2019 02:00,2,0.000,ALERT,213.74,299.97,60.054,1563170404,"201051344000469","174011545737251",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,1353180.2,1353180.2,7978,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170434,662409.00
07/15/2019 02:00,2,0.000,ALERT,213.29,298.77,60.075,1563170404,"201051344000585","174011545737251",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,1378132.6,1378132.6,7967,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170436,662410.00
07/15/2019 02:00,2,0.000,ALERT,214.41,299.97,60.022,1563170404,"201051344000853","174011545737251",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,1376021.2,1376021.2,7974,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170438,662411.00
07/15/2019 02:00,2,0.000,ALERT,213.74,299.07,60.022,1563170404,"201051344001145","174011545737251",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,1377400.1,1377400.1,7992,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170440,662412.00
07/15/2019 02:00,2,0.000,ALERT,213.29,298.17,60.070,1563170404,"201051344000438","174011545737251",0.00,22.30,0,294.86,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7967,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170441,662413.00
07/15/2019 02:00,2,0.000,ALERT,212.83,298.47,60.017,1563170404,"201051344001135","174011545737251",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,1358296.0,1358296.0,7965,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170443,662414.00
07/15/2019 02:00,2,0.000,ALERT,213.74,300.27,60.028,1563170404,"201051344000983","174011545737251",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,1374178.5,1374178.5,7968,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170445,662415.00
07/15/2019 02:00,2,0.000,ALERT,213.29,298.17,60.043,1563170404,"201051344001203","174011545737251",0.00,22.30,0,294.56,301.77,0.0,0.0,0.000,1366320.2,1366320.2,7984,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170447,662416.00
07/15/2019 02:00,2,0.000,ALERT,213.06,298.47,59.996,1563170404,"201051344001230","174011545737251",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,1361078.6,1361078.6,7999,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170449,662417.00
07/15/2019 02:00,2,0.000,ALERT,212.83,298.17,60.070,1563170404,"201051344000646","174011545737251",0.00,22.30,0,294.26,300.27,0.0,0.0,0.000,1355003.9,1355003.9,7984,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170451,662418.00
07/15/2019 02:00,2,0.000,ALERT,214.19,299.97,60.012,1563170404,"201051344000867","174011545737251",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,1351377.7,1351377.7,7972,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170452,662419.00
07/15/2019 02:00,2,0.000,ALERT,214.41,299.67,60.049,1563170404,"201051344000633","174011545737251",0.00,22.00,0,295.16,300.87,0.0,0.0,0.000,1348295.7,1348295.7,7981,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170454,662420.00
07/15/2019 02:00,2,0.000,ALERT,212.83,298.17,60.038,1563170404,"201051344000955","174011545737251",0.00,22.50,0,294.56,300.27,0.0,0.0,0.000,1375676.8,1375676.8,7979,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170456,662421.00
07/15/2019 02:00,2,0.000,ALERT,213.96,299.07,60.006,1563170404,"201051344000648","174011545737251",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,1362115.3,1362115.3,7965,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170458,662422.00
07/15/2019 02:00,2,0.000,ALERT,213.96,299.67,60.038,1563170404,"201051344000645","174011545737251",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,1367742.9,1367742.9,7968,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563170460,662423.00
07/15/2019 02:00,2,0.000,ALERT,213.74,300.27,60.033,1563170404,"201051344000569","174011545737251",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,1384751.6,1384751.6,7971,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563170462,662424.00
07/15/2019 02:00,2,0.000,ALERT,213.74,299.37,60.028,1563170404,"179051228000119","174011545737251",0.00,23.80,0,295.76,300.87,0.0,0.0,0.000,170938.6,170938.6,8043,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563170464,662425.00
07/15/2019 02:15,2,0.000,ALERT,213.74,300.27,60.075,1563171304,"201051344000579","174011545737251",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,1386032.5,1386032.5,7979,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171306,662426.00
07/15/2019 02:15,2,0.000,ALERT,213.29,297.87,60.070,1563171304,"201051344001025","174011545737251",0.00,22.00,0,295.46,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7974,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171308,662427.00
