ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 02:15,2,0.000,ALERT,213.29,298.47,60.022,1563171304,"201051344001093","174011545737251",0.00,23.00,0,296.06,299.97,0.0,0.0,0.000,1352918.1,1352918.1,7991,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171310,662428.00
07/15/2019 02:15,2,0.000,ALERT,213.74,299.97,60.022,1563171304,"201051344000458","174011545737251",0.00,23.00,0,297.57,302.37,0.0,0.0,0.000,1366906.8,1366906.8,7964,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171312,662429.00
07/15/2019 02:15,2,0.000,ALERT,213.29,298.77,60.028,1563171304,"201051344000890","174011545737251",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,1368129.3,1368129.3,7975,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171314,662430.00
07/15/2019 02:15,2,0.000,ALERT,213.74,299.97,60.012,1563171304,"201051344000988","174011545737251",0.00,22.80,0,295.46,301.17,0.0,0.0,0.000,1040736.6,1040736.6,7975,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171315,662431.00
07/15/2019 02:15,2,0.000,ALERT,213.74,299.37,60.001,1563171304,"201051344000582","174011545737251",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7966,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171317,662432.00
07/15/2019 02:15,2,0.000,ALERT,213.74,300.57,60.033,1563171304,"201051344000868","174011545737251",0.00,22.50,0,298.77,302.37,0.0,0.0,0.000,1353429.1,1353429.1,7967,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171319,662433.00
07/15/2019 02:15,2,0.000,ALERT,214.41,300.27,60.033,1563171304,"201051344000576","174011545737251",0.00,22.30,0,298.17,302.07,0.0,0.0,0.000,1369775.4,1369775.4,7987,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171321,662434.00
07/15/2019 02:15,2,0.000,ALERT,213.96,299.67,60.022,1563171304,"201051344001158","174011545737251",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,1347128.8,1347128.8,7968,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563171323,662435.00
07/15/2019 02:15,2,0.000,ALERT,213.29,298.17,60.028,1563171304,"201051344000917","174011545737251",0.00,23.00,0,295.16,299.37,0.0,0.0,0.000,1362565.9,1362565.9,7986,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171325,662436.00
07/15/2019 02:15,2,0.000,ALERT,213.29,297.87,60.022,1563171304,"201051344000417","174011545737251",0.00,22.50,0,296.06,299.37,0.0,0.0,0.000,1078459.9,1078459.9,7991,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171326,662437.00
07/15/2019 02:15,2,0.000,ALERT,213.74,298.47,60.028,1563171304,"201051344000685","174011545737251",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7975,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563171328,662438.00
07/15/2019 02:15,2,0.000,ALERT,213.51,297.87,59.996,1563171304,"201051344000651","174011545737251",0.00,22.00,0,295.76,299.97,0.0,0.0,0.000,1362851.6,1362851.6,7973,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171330,662439.00
07/15/2019 02:15,2,0.000,ALERT,213.74,300.57,60.028,1563171304,"201051344000594","174011545737251",0.00,22.50,0,297.87,302.07,0.0,0.0,0.000,1373064.7,1373064.7,7973,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171332,662440.00
07/15/2019 02:15,2,0.000,ALERT,213.96,299.97,60.038,1563171304,"201051344000469","174011545737251",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,1353180.2,1353180.2,7980,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171334,662441.00
07/15/2019 02:15,2,0.000,ALERT,213.74,298.77,60.033,1563171304,"201051344000585","174011545737251",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,1378132.6,1378132.6,7969,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171336,662442.00
07/15/2019 02:15,2,0.000,ALERT,214.41,299.97,60.033,1563171304,"201051344000853","174011545737251",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,1376021.2,1376021.2,7976,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171338,662443.00
07/15/2019 02:15,2,0.000,ALERT,213.96,299.07,60.028,1563171304,"201051344001145","174011545737251",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,1377400.1,1377400.1,7994,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563171339,662444.00
07/15/2019 02:15,2,0.000,ALERT,213.51,298.77,60.022,1563171304,"201051344000438","174011545737251",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7969,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563171341,662445.00
07/15/2019 02:15,2,0.000,ALERT,213.29,298.47,60.028,1563171304,"201051344001135","174011545737251",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7967,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171343,662446.00
07/15/2019 02:15,2,0.000,ALERT,213.74,300.27,60.038,1563171304,"201051344000983","174011545737251",0.00,22.80,0,298.47,302.07,0.0,0.0,0.000,1374178.5,1374178.5,7970,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171345,662447.00
07/15/2019 02:15,2,0.000,ALERT,213.51,298.17,60.022,1563171304,"201051344001203","174011545737251",0.00,22.50,0,296.36,302.07,0.0,0.0,0.000,1366320.2,1366320.2,7986,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171347,662448.00
07/15/2019 02:15,2,0.000,ALERT,213.51,299.07,60.017,1563171304,"201051344001230","174011545737251",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,1361078.6,1361078.6,8001,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171349,662449.00
07/15/2019 02:15,2,0.000,ALERT,213.06,298.47,60.017,1563171304,"201051344000646","174011545737251",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,1355003.9,1355003.9,7986,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171350,662450.00
07/15/2019 02:15,2,0.000,ALERT,214.19,299.67,60.017,1563171304,"201051344000867","174011545737251",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,1351377.7,1351377.7,7974,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563171352,662451.00
07/15/2019 02:15,2,0.000,ALERT,214.41,299.37,60.012,1563171304,"201051344000633","174011545737251",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,1348295.7,1348295.7,7983,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563171354,662452.00
07/15/2019 02:15,2,0.000,ALERT,213.06,298.47,60.012,1563171304,"201051344000955","174011545737251",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,1375676.8,1375676.8,7981,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563171356,662453.00
07/15/2019 02:15,2,0.000,ALERT,214.19,299.37,60.033,1563171304,"201051344000648","174011545737251",0.00,22.00,0,297.57,301.47,0.0,0.0,0.000,1362115.3,1362115.3,7967,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171358,662454.00
07/15/2019 02:15,2,0.000,ALERT,214.41,299.97,60.017,1563171304,"201051344000645","174011545737251",0.00,22.80,0,297.87,301.47,0.0,0.0,0.000,1367742.9,1367742.9,7970,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563171360,662455.00
07/15/2019 02:15,2,0.000,ALERT,213.74,300.27,60.017,1563171304,"201051344000569","174011545737251",0.00,22.50,0,298.47,302.37,0.0,0.0,0.000,1384751.6,1384751.6,7973,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563171361,662456.00
07/15/2019 02:15,2,0.000,ALERT,214.19,299.37,59.990,1563171304,"179051228000119","174011545737251",0.00,24.00,0,296.06,301.17,0.0,0.0,0.000,170938.6,170938.6,8045,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563171363,662457.00
07/15/2019 02:30,2,0.000,ALERT,213.74,300.57,60.022,1563172204,"201051344000579","174011545737251",0.00,22.80,0,298.17,302.37,0.0,0.0,0.000,1386032.5,1386032.5,7981,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172206,662458.00
07/15/2019 02:30,2,0.000,ALERT,213.29,298.17,60.022,1563172204,"201051344001025","174011545737251",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7976,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172208,662459.00
07/15/2019 02:30,2,0.000,ALERT,213.51,298.77,60.033,1563172204,"201051344001093","174011545737251",0.00,23.00,0,296.66,299.97,0.0,0.0,0.000,1352918.1,1352918.1,7993,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172210,662460.00
07/15/2019 02:30,2,0.000,ALERT,213.74,299.97,60.022,1563172204,"201051344000458","174011545737251",0.00,23.30,0,298.17,302.68,0.0,0.0,0.000,1366906.8,1366906.8,7966,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172212,662461.00
07/15/2019 02:30,2,0.000,ALERT,213.29,299.07,60.017,1563172204,"201051344000890","174011545737251",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,1368129.3,1368129.3,7977,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172213,662462.00
07/15/2019 02:30,2,0.000,ALERT,213.74,299.97,60.054,1563172204,"201051344000988","174011545737251",0.00,22.50,0,295.46,301.77,0.0,0.0,0.000,1040736.6,1040736.6,7977,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172215,662463.00
07/15/2019 02:30,2,0.000,ALERT,213.96,299.67,60.006,1563172204,"201051344000582","174011545737251",0.00,22.30,0,297.26,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7968,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172217,662464.00
07/15/2019 02:30,2,0.000,ALERT,213.74,300.27,60.012,1563172204,"201051344000868","174011545737251",0.00,22.50,0,298.47,302.68,0.0,0.0,0.000,1353429.1,1353429.1,7969,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172219,662465.00
07/15/2019 02:30,2,0.000,ALERT,214.19,300.27,59.996,1563172204,"201051344000576","174011545737251",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,1369775.4,1369775.4,7989,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172221,662466.00
07/15/2019 02:30,2,0.000,ALERT,213.74,299.37,59.985,1563172204,"201051344001158","174011545737251",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,1347128.8,1347128.8,7970,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172222,662467.00
07/15/2019 02:30,2,0.000,ALERT,213.51,298.17,60.022,1563172204,"201051344000917","174011545737251",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,1362565.9,1362565.9,7988,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172224,662468.00
07/15/2019 02:30,2,0.000,ALERT,213.74,298.17,59.980,1563172204,"201051344000417","174011545737251",0.00,22.50,0,295.76,299.37,0.0,0.0,0.000,1078459.9,1078459.9,7993,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172226,662469.00
07/15/2019 02:30,2,0.000,ALERT,213.96,298.77,60.017,1563172204,"201051344000685","174011545737251",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7977,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172228,662470.00
07/15/2019 02:30,2,0.000,ALERT,213.74,298.17,59.996,1563172204,"201051344000651","174011545737251",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,1362851.6,1362851.6,7975,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172230,662471.00
07/15/2019 02:30,2,0.000,ALERT,213.74,300.57,60.017,1563172204,"201051344000594","174011545737251",0.00,22.50,0,297.87,302.37,0.0,0.0,0.000,1373064.7,1373064.7,7975,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172232,662472.00
07/15/2019 02:30,2,0.000,ALERT,213.96,299.97,60.017,1563172204,"201051344000469","174011545737251",0.00,22.00,0,296.96,301.47,0.0,0.0,0.000,1353180.2,1353180.2,7982,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172234,662473.00
07/15/2019 02:30,2,0.000,ALERT,213.74,299.07,60.017,1563172204,"201051344000585","174011545737251",0.00,22.80,0,296.06,300.27,0.0,0.0,0.000,1378132.6,1378132.6,7971,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172235,662474.00
07/15/2019 02:30,2,0.000,ALERT,214.41,299.97,60.017,1563172204,"201051344000853","174011545737251",0.00,22.50,0,298.17,302.07,0.0,0.0,0.000,1376021.2,1376021.2,7978,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172237,662475.00
07/15/2019 02:30,2,0.000,ALERT,213.96,299.37,60.054,1563172204,"201051344001145","174011545737251",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,1377400.1,1377400.1,7996,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172239,662476.00
07/15/2019 02:30,2,0.000,ALERT,213.74,298.77,59.975,1563172204,"201051344000438","174011545737251",0.00,22.30,0,296.66,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7971,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172241,662477.00
07/15/2019 02:30,2,0.000,ALERT,213.29,298.77,60.022,1563172204,"201051344001135","174011545737251",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7969,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172243,662478.00
07/15/2019 02:30,2,0.000,ALERT,213.96,300.27,60.017,1563172204,"201051344000983","174011545737251",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,1374178.5,1374178.5,7972,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172245,662479.00
07/15/2019 02:30,2,0.000,ALERT,213.74,298.77,60.012,1563172204,"201051344001203","174011545737251",0.00,22.50,0,296.66,302.07,0.0,0.0,0.000,1366320.2,1366320.2,7988,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172246,662480.00
07/15/2019 02:30,2,0.000,ALERT,213.51,299.07,60.017,1563172204,"201051344001230","174011545737251",0.00,22.30,0,296.96,300.57,0.0,0.0,0.000,1361078.6,1361078.6,8003,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172248,662481.00
07/15/2019 02:30,2,0.000,ALERT,213.06,298.77,60.012,1563172204,"201051344000646","174011545737251",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,1355003.9,1355003.9,7988,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172250,662482.00
07/15/2019 02:30,2,0.000,ALERT,213.96,299.97,60.012,1563172204,"201051344000867","174011545737251",0.00,23.00,0,297.87,302.37,0.0,0.0,0.000,1351377.7,1351377.7,7976,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172252,662483.00
07/15/2019 02:30,2,0.000,ALERT,214.41,299.67,60.017,1563172204,"201051344000633","174011545737251",0.00,22.30,0,296.06,301.17,0.0,0.0,0.000,1348295.7,1348295.7,7985,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172254,662484.00
07/15/2019 02:30,2,0.000,ALERT,213.29,299.07,60.017,1563172204,"201051344000955","174011545737251",0.00,22.80,0,296.66,299.97,0.0,0.0,0.000,1375676.8,1375676.8,7983,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172255,662485.00
07/15/2019 02:30,2,0.000,ALERT,214.19,299.67,60.012,1563172204,"201051344000648","174011545737251",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,1362115.3,1362115.3,7969,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172257,662486.00
07/15/2019 02:30,2,0.000,ALERT,214.41,299.97,60.012,1563172204,"201051344000645","174011545737251",0.00,22.80,0,297.87,301.77,0.0,0.0,0.000,1367742.9,1367742.9,7972,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563172259,662487.00
07/15/2019 02:30,2,0.000,ALERT,213.96,300.57,60.012,1563172204,"201051344000569","174011545737251",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,1384751.6,1384751.6,7975,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563172261,662488.00
07/15/2019 02:30,2,0.000,ALERT,213.96,299.67,59.980,1563172204,"179051228000119","174011545737251",0.00,24.00,0,296.36,301.17,0.0,0.0,0.000,170938.6,170938.6,8047,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563172263,662489.00
07/15/2019 02:45,2,0.000,ALERT,213.29,299.67,60.033,1563173104,"201051344000579","174011545737251",0.00,22.80,0,298.77,302.68,0.0,0.0,0.000,1386032.5,1386032.5,7983,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173106,662490.00
07/15/2019 02:45,2,0.000,ALERT,213.06,297.87,60.038,1563173104,"201051344001025","174011545737251",0.00,22.30,0,296.06,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7978,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173108,662491.00
07/15/2019 02:45,2,0.000,ALERT,213.29,298.47,60.070,1563173104,"201051344001093","174011545737251",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,1352918.1,1352918.1,7995,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173110,662492.00
07/15/2019 02:45,2,0.000,ALERT,213.29,299.37,60.033,1563173104,"201051344000458","174011545737251",0.00,23.00,0,298.17,302.98,0.0,0.0,0.000,1366906.8,1366906.8,7968,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173112,662493.00
07/15/2019 02:45,2,0.000,ALERT,213.29,299.07,60.033,1563173104,"201051344000890","174011545737251",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,1368129.3,1368129.3,7979,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173114,662494.00
07/15/2019 02:45,2,0.000,ALERT,213.29,299.37,60.038,1563173104,"201051344000988","174011545737251",0.00,22.80,0,295.76,301.77,0.0,0.0,0.000,1040736.6,1040736.6,7979,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173115,662495.00
07/15/2019 02:45,2,0.000,ALERT,213.74,299.37,60.033,1563173104,"201051344000582","174011545737251",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7970,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173117,662496.00
07/15/2019 02:45,2,0.000,ALERT,213.29,299.97,60.043,1563173104,"201051344000868","174011545737251",0.00,22.30,0,298.47,302.68,0.0,0.0,0.000,1353429.1,1353429.1,7971,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173119,662497.00
07/15/2019 02:45,2,0.000,ALERT,213.74,299.67,60.033,1563173104,"201051344000576","174011545737251",0.00,22.30,0,297.87,302.07,0.0,0.0,0.000,1369775.4,1369775.4,7991,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173121,662498.00
07/15/2019 02:45,2,0.000,ALERT,213.29,299.07,60.038,1563173104,"201051344001158","174011545737251",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,1347128.8,1347128.8,7972,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173123,662499.00
07/15/2019 02:45,2,0.000,ALERT,213.29,298.17,60.049,1563173104,"201051344000917","174011545737251",0.00,23.30,0,295.16,299.67,0.0,0.0,0.000,1362565.9,1362565.9,7990,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173125,662500.00
07/15/2019 02:45,2,0.000,ALERT,213.29,297.57,60.049,1563173104,"201051344000417","174011545737251",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,1078459.9,1078459.9,7995,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173126,662501.00
07/15/2019 02:45,2,0.000,ALERT,213.51,298.47,60.038,1563173104,"201051344000685","174011545737251",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,1368665.2,1368665.2,7979,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173128,662502.00
07/15/2019 02:45,2,0.000,ALERT,213.51,297.57,60.038,1563173104,"201051344000651","174011545737251",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,1362851.6,1362851.6,7977,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173130,662503.00
07/15/2019 02:45,2,0.000,ALERT,213.06,300.27,60.038,1563173104,"201051344000594","174011545737251",0.00,22.50,0,297.87,302.68,0.0,0.0,0.000,1373064.7,1373064.7,7977,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173132,662504.00
07/15/2019 02:45,2,0.000,ALERT,213.51,299.37,60.038,1563173104,"201051344000469","174011545737251",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,1353180.2,1353180.2,7984,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173134,662505.00
07/15/2019 02:45,2,0.000,ALERT,213.51,298.47,60.049,1563173104,"201051344000585","174011545737251",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,1378132.6,1378132.6,7973,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173135,662506.00
07/15/2019 02:45,2,0.000,ALERT,213.74,299.37,60.028,1563173104,"201051344000853","174011545737251",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,1376021.2,1376021.2,7980,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173137,662507.00
07/15/2019 02:45,2,0.000,ALERT,213.51,299.07,60.017,1563173104,"201051344001145","174011545737251",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,1377400.1,1377400.1,7998,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173139,662508.00
07/15/2019 02:45,2,0.000,ALERT,213.51,298.77,60.038,1563173104,"201051344000438","174011545737251",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7973,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173141,662509.00
07/15/2019 02:45,2,0.000,ALERT,213.06,298.47,60.070,1563173104,"201051344001135","174011545737251",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,1358296.0,1358296.0,7971,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173143,662510.00
07/15/2019 02:45,2,0.000,ALERT,213.51,299.97,60.043,1563173104,"201051344000983","174011545737251",0.00,22.80,0,298.47,302.68,0.0,0.0,0.000,1374178.5,1374178.5,7974,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173145,662511.00
07/15/2019 02:45,2,0.000,ALERT,213.29,298.17,59.990,1563173104,"201051344001203","174011545737251",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,1366320.2,1366320.2,7990,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173146,662512.00
07/15/2019 02:45,2,0.000,ALERT,213.29,298.77,60.033,1563173104,"201051344001230","174011545737251",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,1361078.6,1361078.6,8005,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173148,662513.00
07/15/2019 02:45,2,0.000,ALERT,212.83,298.17,60.038,1563173104,"201051344000646","174011545737251",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,1355003.9,1355003.9,7990,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173150,662514.00
07/15/2019 02:45,2,0.000,ALERT,213.51,299.37,60.054,1563173104,"201051344000867","174011545737251",0.00,23.00,0,297.87,302.68,0.0,0.0,0.000,1351377.7,1351377.7,7978,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173152,662515.00
07/15/2019 02:45,2,0.000,ALERT,213.74,299.07,60.038,1563173104,"201051344000633","174011545737251",0.00,22.30,0,296.36,301.47,0.0,0.0,0.000,1348295.7,1348295.7,7987,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173154,662516.00
07/15/2019 02:45,2,0.000,ALERT,212.83,298.17,60.028,1563173104,"201051344000955","174011545737251",0.00,22.50,0,297.26,300.27,0.0,0.0,0.000,1375676.8,1375676.8,7985,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563173156,662517.00
07/15/2019 02:45,2,0.000,ALERT,213.51,298.77,60.043,1563173104,"201051344000648","174011545737251",0.00,22.00,0,297.57,302.07,0.0,0.0,0.000,1362115.3,1362115.3,7971,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173157,662518.00
07/15/2019 02:45,2,0.000,ALERT,213.74,299.37,60.038,1563173104,"201051344000645","174011545737251",0.00,22.80,0,297.87,302.07,0.0,0.0,0.000,1367742.9,1367742.9,7974,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173159,662519.00
07/15/2019 02:45,2,0.000,ALERT,213.29,299.97,60.075,1563173104,"201051344000569","174011545737251",0.00,22.80,0,298.77,302.98,0.0,0.0,0.000,1384751.6,1384751.6,7977,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563173161,662520.00
07/15/2019 02:45,2,0.000,ALERT,213.51,298.77,60.028,1563173104,"179051228000119","174011545737251",0.00,24.30,0,296.66,301.47,0.0,0.0,0.000,170938.6,170938.6,8049,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563173163,662521.00
07/15/2019 03:00,2,0.000,ALERT,212.83,299.07,59.985,1563174004,"201051344000579","174011545737251",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,1386032.5,1386032.5,7985,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174006,662522.00
07/15/2019 03:00,2,0.000,ALERT,212.83,297.26,60.049,1563174004,"201051344001025","174011545737251",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,1370876.9,1370876.9,7980,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174008,662523.00
07/15/2019 03:00,2,0.000,ALERT,212.83,297.87,60.028,1563174004,"201051344001093","174011545737251",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,1352918.1,1352918.1,7997,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174010,662524.00
07/15/2019 03:00,2,0.000,ALERT,212.83,298.77,60.038,1563174004,"201051344000458","174011545737251",0.00,23.30,0,297.26,301.77,0.0,0.0,0.000,1366906.8,1366906.8,7970,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174012,662525.00
07/15/2019 03:00,2,0.000,ALERT,212.83,298.17,60.006,1563174004,"201051344000890","174011545737251",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,1368129.3,1368129.3,7981,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174014,662526.00
07/15/2019 03:00,2,0.000,ALERT,212.83,298.17,60.033,1563174004,"201051344000988","174011545737251",0.00,22.80,0,294.86,300.57,0.0,0.0,0.000,1040736.6,1040736.6,7981,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174015,662527.00
07/15/2019 03:00,2,0.000,ALERT,213.29,298.47,60.033,1563174004,"201051344000582","174011545737251",0.00,22.30,0,297.26,300.57,0.0,0.0,0.000,1345470.5,1345470.5,7972,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174017,662528.00
07/15/2019 03:00,2,0.000,ALERT,213.06,299.07,60.028,1563174004,"201051344000868","174011545737251",0.00,22.50,0,297.87,301.47,0.0,0.0,0.000,1353429.1,1353429.1,7973,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174019,662529.00
07/15/2019 03:00,2,0.000,ALERT,213.29,298.77,60.033,1563174004,"201051344000576","174011545737251",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,1369775.4,1369775.4,7993,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174021,662530.00
07/15/2019 03:00,2,0.000,ALERT,212.83,298.17,60.038,1563174004,"201051344001158","174011545737251",0.00,22.50,0,296.36,300.27,0.0,0.0,0.000,1347128.8,1347128.8,7974,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174023,662531.00
07/15/2019 03:00,2,0.000,ALERT,212.83,296.96,60.033,1563174004,"201051344000917","174011545737251",0.00,23.30,0,295.16,299.37,0.0,0.0,0.000,1362565.9,1362565.9,7992,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174025,662532.00
07/15/2019 03:00,2,0.000,ALERT,212.83,297.26,60.028,1563174004,"201051344000417","174011545737251",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,1078459.9,1078459.9,7997,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174027,662533.00
07/15/2019 03:00,2,0.000,ALERT,213.06,297.87,60.033,1563174004,"201051344000685","174011545737251",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7981,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174028,662534.00
07/15/2019 03:00,2,0.000,ALERT,213.06,297.26,60.022,1563174004,"201051344000651","174011545737251",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,1362851.6,1362851.6,7979,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174030,662535.00
07/15/2019 03:00,2,0.000,ALERT,212.83,299.37,60.033,1563174004,"201051344000594","174011545737251",0.00,22.80,0,296.96,301.77,0.0,0.0,0.000,1373064.7,1373064.7,7979,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174032,662536.00
07/15/2019 03:00,2,0.000,ALERT,213.06,298.47,60.028,1563174004,"201051344000469","174011545737251",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,1353180.2,1353180.2,7986,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174034,662537.00
07/15/2019 03:00,2,0.000,ALERT,213.06,297.87,60.038,1563174004,"201051344000585","174011545737251",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,1378132.6,1378132.6,7975,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174036,662538.00
07/15/2019 03:00,2,0.000,ALERT,213.51,298.47,60.028,1563174004,"201051344000853","174011545737251",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,1376021.2,1376021.2,7982,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174038,662539.00
07/15/2019 03:00,2,0.000,ALERT,213.06,298.17,60.070,1563174004,"201051344001145","174011545737251",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,1377400.1,1377400.1,8000,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174039,662540.00
07/15/2019 03:00,2,0.000,ALERT,212.83,297.57,59.990,1563174004,"201051344000438","174011545737251",0.00,22.30,0,296.66,300.27,0.0,0.0,0.000,1370854.9,1370854.9,7975,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174041,662541.00
07/15/2019 03:00,2,0.000,ALERT,212.38,297.26,60.001,1563174004,"201051344001135","174011545737251",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7973,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174043,662542.00
07/15/2019 03:00,2,0.000,ALERT,213.06,298.77,59.980,1563174004,"201051344000983","174011545737251",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,1374178.5,1374178.5,7976,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174045,662543.00
07/15/2019 03:00,2,0.000,ALERT,212.61,297.57,60.022,1563174004,"201051344001203","174011545737251",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,1366320.2,1366320.2,7992,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174047,662544.00
07/15/2019 03:00,2,0.000,ALERT,212.61,298.17,60.028,1563174004,"201051344001230","174011545737251",0.00,22.50,0,296.66,300.27,0.0,0.0,0.000,1361078.6,1361078.6,8007,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174048,662545.00
07/15/2019 03:00,2,0.000,ALERT,212.38,297.57,60.017,1563174004,"201051344000646","174011545737251",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,1355003.9,1355003.9,7992,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174051,662546.00
07/15/2019 03:00,2,0.000,ALERT,213.06,298.47,60.038,1563174004,"201051344000867","174011545737251",0.00,23.00,0,296.96,301.77,0.0,0.0,0.000,1351377.7,1351377.7,7980,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174052,662547.00
07/15/2019 03:00,2,0.000,ALERT,213.51,298.17,60.028,1563174004,"201051344000633","174011545737251",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,1348295.7,1348295.7,7989,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174054,662548.00
07/15/2019 03:00,2,0.000,ALERT,212.38,297.87,60.022,1563174004,"201051344000955","174011545737251",0.00,22.80,0,296.36,299.67,0.0,0.0,0.000,1375676.8,1375676.8,7987,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174056,662549.00
07/15/2019 03:00,2,0.000,ALERT,213.29,298.17,60.028,1563174004,"201051344000648","174011545737251",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,1362115.3,1362115.3,7973,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174058,662550.00
07/15/2019 03:00,2,0.000,ALERT,213.51,298.77,60.033,1563174004,"201051344000645","174011545737251",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,1367742.9,1367742.9,7976,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174060,662551.00
07/15/2019 03:00,2,0.000,ALERT,213.06,299.07,60.033,1563174004,"201051344000569","174011545737251",0.00,22.80,0,297.57,301.77,0.0,0.0,0.000,1384751.6,1384751.6,7979,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174061,662552.00
07/15/2019 03:00,2,0.000,ALERT,213.06,298.47,60.022,1563174004,"179051228000119","174011545737251",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,170938.6,170938.6,8051,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563174063,662553.00
07/15/2019 03:15,2,0.000,ALERT,212.83,299.07,60.006,1563174904,"201051344000579","174011545737251",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,1386032.5,1386032.5,7987,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174906,662554.00
07/15/2019 03:15,2,0.000,ALERT,212.83,298.17,60.001,1563174904,"201051344001025","174011545737251",0.00,22.30,0,295.16,300.57,0.0,0.0,0.000,1370876.9,1370876.9,7982,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174908,662555.00
07/15/2019 03:15,2,0.000,ALERT,213.06,298.77,60.006,1563174904,"201051344001093","174011545737251",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,1352918.1,1352918.1,7999,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174910,662556.00
07/15/2019 03:15,2,0.000,ALERT,212.83,298.77,59.975,1563174904,"201051344000458","174011545737251",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,1366906.8,1366906.8,7972,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174911,662557.00
07/15/2019 03:15,2,0.000,ALERT,213.06,299.07,60.006,1563174904,"201051344000890","174011545737251",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,1368129.3,1368129.3,7983,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174913,662558.00
07/15/2019 03:15,2,0.000,ALERT,212.83,298.77,60.006,1563174904,"201051344000988","174011545737251",0.00,22.80,0,293.96,299.97,0.0,0.0,0.000,1040736.6,1040736.6,7983,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174915,662559.00
07/15/2019 03:15,2,0.000,ALERT,213.51,299.67,60.017,1563174904,"201051344000582","174011545737251",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,1345470.5,1345470.5,7974,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174917,662560.00
07/15/2019 03:15,2,0.000,ALERT,212.83,299.37,60.017,1563174904,"201051344000868","174011545737251",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,1353429.1,1353429.1,7975,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174919,662561.00
07/15/2019 03:15,2,0.000,ALERT,213.29,299.07,59.975,1563174904,"201051344000576","174011545737251",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,1369775.4,1369775.4,7995,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174921,662562.00
07/15/2019 03:15,2,0.000,ALERT,213.06,298.47,60.017,1563174904,"201051344001158","174011545737251",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,1347128.8,1347128.8,7976,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174922,662563.00
07/15/2019 03:15,2,0.000,ALERT,213.06,298.17,60.012,1563174904,"201051344000917","174011545737251",0.00,23.30,0,294.26,299.37,0.0,0.0,0.000,1362565.9,1362565.9,7994,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174924,662564.00
07/15/2019 03:15,2,0.000,ALERT,213.06,298.17,59.964,1563174904,"201051344000417","174011545737251",0.00,22.80,0,295.16,299.37,0.0,0.0,0.000,1078459.9,1078459.9,7999,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174926,662565.00
07/15/2019 03:15,2,0.000,ALERT,213.51,298.77,60.006,1563174904,"201051344000685","174011545737251",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7983,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174928,662566.00
07/15/2019 03:15,2,0.000,ALERT,213.29,298.17,60.017,1563174904,"201051344000651","174011545737251",0.00,22.00,0,295.46,299.37,0.0,0.0,0.000,1362851.6,1362851.6,7981,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174930,662567.00
07/15/2019 03:15,2,0.000,ALERT,212.83,299.67,60.054,1563174904,"201051344000594","174011545737251",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,1373064.7,1373064.7,7981,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174932,662568.00
07/15/2019 03:15,2,0.000,ALERT,213.06,298.77,60.022,1563174904,"201051344000469","174011545737251",0.00,22.30,0,295.46,299.97,0.0,0.0,0.000,1353180.2,1353180.2,7988,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174934,662569.00
07/15/2019 03:15,2,0.000,ALERT,213.29,299.07,60.006,1563174904,"201051344000585","174011545737251",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,1378132.6,1378132.6,7977,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174935,662570.00
07/15/2019 03:15,2,0.000,ALERT,213.51,298.77,60.017,1563174904,"201051344000853","174011545737251",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,1376021.2,1376021.2,7984,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174937,662571.00
07/15/2019 03:15,2,0.000,ALERT,213.29,299.07,59.996,1563174904,"201051344001145","174011545737251",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,1377400.1,1377400.1,8002,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174939,662572.00
