ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 03:15,2,0.000,ALERT,213.06,298.77,59.996,1563174904,"201051344000438","174011545737251",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,1370854.9,1370854.9,7977,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174941,662573.00
07/15/2019 03:15,2,0.000,ALERT,212.61,298.47,60.017,1563174904,"201051344001135","174011545737251",0.00,22.50,0,295.46,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7975,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174943,662574.00
07/15/2019 03:15,2,0.000,ALERT,212.83,299.07,60.028,1563174904,"201051344000983","174011545737251",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,1374178.5,1374178.5,7978,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174945,662575.00
07/15/2019 03:15,2,0.000,ALERT,213.06,298.47,60.022,1563174904,"201051344001203","174011545737251",0.00,22.50,0,295.76,301.77,0.0,0.0,0.000,1366320.2,1366320.2,7994,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174947,662576.00
07/15/2019 03:15,2,0.000,ALERT,212.83,299.07,60.022,1563174904,"201051344001230","174011545737251",0.00,22.50,0,295.76,300.27,0.0,0.0,0.000,1361078.6,1361078.6,8009,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174948,662577.00
07/15/2019 03:15,2,0.000,ALERT,212.61,298.47,60.022,1563174904,"201051344000646","174011545737251",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,1355003.9,1355003.9,7994,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174950,662578.00
07/15/2019 03:15,2,0.000,ALERT,213.06,298.77,60.028,1563174904,"201051344000867","174011545737251",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,1351377.7,1351377.7,7982,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174952,662579.00
07/15/2019 03:15,2,0.000,ALERT,213.51,298.47,60.022,1563174904,"201051344000633","174011545737251",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,1348295.7,1348295.7,7991,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174954,662580.00
07/15/2019 03:15,2,0.000,ALERT,212.61,298.77,60.028,1563174904,"201051344000955","174011545737251",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,1375676.8,1375676.8,7989,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174956,662581.00
07/15/2019 03:15,2,0.000,ALERT,213.06,297.87,60.028,1563174904,"201051344000648","174011545737251",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,1362115.3,1362115.3,7975,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174957,662582.00
07/15/2019 03:15,2,0.000,ALERT,213.29,298.47,60.022,1563174904,"201051344000645","174011545737251",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,1367742.9,1367742.9,7978,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563174959,662583.00
07/15/2019 03:15,2,0.000,ALERT,212.83,299.07,59.985,1563174904,"201051344000569","174011545737251",0.00,22.80,0,296.96,300.87,0.0,0.0,0.000,1384751.6,1384751.6,7981,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563174961,662584.00
07/15/2019 03:15,2,0.000,ALERT,213.06,298.47,60.033,1563174904,"179051228000119","174011545737251",0.00,24.30,0,295.16,299.97,0.0,0.0,0.000,170938.6,170938.6,8053,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563174963,662585.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.67,60.017,1563175804,"201051344000579","174011545737251",0.00,23.00,0,297.57,300.87,0.0,0.0,0.000,1386032.5,1386032.5,7989,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563175806,662586.00
07/15/2019 03:30,2,0.000,ALERT,213.29,298.47,60.022,1563175804,"201051344001025","174011545737251",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7984,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175808,662587.00
07/15/2019 03:30,2,0.000,ALERT,213.29,298.77,60.012,1563175804,"201051344001093","174011545737251",0.00,23.30,0,296.66,299.97,0.0,0.0,0.000,1352918.1,1352918.1,8001,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175810,662588.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.37,60.017,1563175804,"201051344000458","174011545737251",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,1366906.8,1366906.8,7974,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175811,662589.00
07/15/2019 03:30,2,0.000,ALERT,213.29,299.37,60.022,1563175804,"201051344000890","174011545737251",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,1368129.3,1368129.3,7985,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175813,662590.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.37,60.017,1563175804,"201051344000988","174011545737251",0.00,23.00,0,294.56,300.27,0.0,0.0,0.000,1040736.6,1040736.6,7985,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175815,662591.00
07/15/2019 03:30,2,0.000,ALERT,213.51,299.67,59.980,1563175804,"201051344000582","174011545737251",0.00,22.50,0,297.26,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7976,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175817,662592.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.67,60.017,1563175804,"201051344000868","174011545737251",0.00,22.80,0,297.57,301.47,0.0,0.0,0.000,1353429.1,1353429.1,7977,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563175819,662593.00
07/15/2019 03:30,2,0.000,ALERT,213.51,299.67,60.006,1563175804,"201051344000576","174011545737251",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,1369775.4,1369775.4,7997,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175820,662594.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.07,60.028,1563175804,"201051344001158","174011545737251",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,1347128.8,1347128.8,7978,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175822,662595.00
07/15/2019 03:30,2,0.000,ALERT,213.29,298.47,60.022,1563175804,"201051344000917","174011545737251",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,1362565.9,1362565.9,7996,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175824,662596.00
07/15/2019 03:30,2,0.000,ALERT,213.51,298.47,59.980,1563175804,"201051344000417","174011545737251",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,1078459.9,1078459.9,8001,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175826,662597.00
07/15/2019 03:30,2,0.000,ALERT,213.74,299.07,60.017,1563175804,"201051344000685","174011545737251",0.00,22.80,0,296.66,300.27,0.0,0.0,0.000,1368665.2,1368665.2,7985,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175828,662598.00
07/15/2019 03:30,2,0.000,ALERT,213.51,298.47,59.985,1563175804,"201051344000651","174011545737251",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,1362851.6,1362851.6,7983,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563175829,662599.00
07/15/2019 03:30,2,0.000,ALERT,212.83,299.97,60.006,1563175804,"201051344000594","174011545737251",0.00,22.80,0,296.96,301.17,0.0,0.0,0.000,1373064.7,1373064.7,7983,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175831,662600.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.07,60.012,1563175804,"201051344000469","174011545737251",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,1353180.2,1353180.2,7990,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175833,662601.00
07/15/2019 03:30,2,0.000,ALERT,213.51,299.07,60.012,1563175804,"201051344000585","174011545737251",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,1378132.6,1378132.6,7979,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175835,662602.00
07/15/2019 03:30,2,0.000,ALERT,213.51,299.07,60.012,1563175804,"201051344000853","174011545737251",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,1376021.2,1376021.2,7986,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175837,662603.00
07/15/2019 03:30,2,0.000,ALERT,213.51,299.07,60.012,1563175804,"201051344001145","174011545737251",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,1377400.1,1377400.1,8004,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175839,662604.00
07/15/2019 03:30,2,0.000,ALERT,213.51,298.77,59.996,1563175804,"201051344000438","174011545737251",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7979,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563175841,662605.00
07/15/2019 03:30,2,0.000,ALERT,213.06,298.77,59.985,1563175804,"201051344001135","174011545737251",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7977,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175842,662606.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.37,60.012,1563175804,"201051344000983","174011545737251",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,1374178.5,1374178.5,7980,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563175844,662607.00
07/15/2019 03:30,2,0.000,ALERT,213.29,298.77,60.006,1563175804,"201051344001203","174011545737251",0.00,22.80,0,296.66,301.77,0.0,0.0,0.000,1366320.2,1366320.2,7996,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175846,662608.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.07,59.969,1563175804,"201051344001230","174011545737251",0.00,22.80,0,296.96,300.57,0.0,0.0,0.000,1361078.6,1361078.6,8011,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175848,662609.00
07/15/2019 03:30,2,0.000,ALERT,212.83,298.47,59.969,1563175804,"201051344000646","174011545737251",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,1355003.9,1355003.9,7996,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175850,662610.00
07/15/2019 03:30,2,0.000,ALERT,213.29,299.07,60.006,1563175804,"201051344000867","174011545737251",0.00,23.00,0,296.66,300.87,0.0,0.0,0.000,1351377.7,1351377.7,7984,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175852,662611.00
07/15/2019 03:30,2,0.000,ALERT,213.51,298.77,60.012,1563175804,"201051344000633","174011545737251",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,1348295.7,1348295.7,7993,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175853,662612.00
07/15/2019 03:30,2,0.000,ALERT,213.06,299.07,60.006,1563175804,"201051344000955","174011545737251",0.00,22.80,0,296.66,299.97,0.0,0.0,0.000,1375676.8,1375676.8,7991,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175855,662613.00
07/15/2019 03:30,2,0.000,ALERT,213.29,298.77,59.980,1563175804,"201051344000648","174011545737251",0.00,22.30,0,296.06,300.57,0.0,0.0,0.000,1362115.3,1362115.3,7977,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563175857,662614.00
07/15/2019 03:30,2,0.000,ALERT,213.29,298.77,60.001,1563175804,"201051344000645","174011545737251",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,1367742.9,1367742.9,7980,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175859,662615.00
07/15/2019 03:30,2,0.000,ALERT,212.83,299.67,60.012,1563175804,"201051344000569","174011545737251",0.00,23.00,0,297.57,301.17,0.0,0.0,0.000,1384751.6,1384751.6,7983,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563175861,662616.00
07/15/2019 03:30,2,0.000,ALERT,213.06,298.47,60.049,1563175804,"179051228000119","174011545737251",0.00,24.30,0,294.86,299.97,0.0,0.0,0.000,170938.6,170938.6,8055,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563175862,662617.00
07/15/2019 03:45,2,0.000,ALERT,212.83,299.67,60.017,1563176704,"201051344000579","174011545737251",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,1386032.5,1386032.5,7991,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563176707,662618.00
07/15/2019 03:45,2,0.000,ALERT,213.06,298.17,60.049,1563176704,"201051344001025","174011545737251",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7986,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176708,662619.00
07/15/2019 03:45,2,0.000,ALERT,213.29,298.47,60.006,1563176704,"201051344001093","174011545737251",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,1352918.1,1352918.1,8003,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176710,662620.00
07/15/2019 03:45,2,0.000,ALERT,212.83,299.07,60.017,1563176704,"201051344000458","174011545737251",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,1366906.8,1366906.8,7976,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176712,662621.00
07/15/2019 03:45,2,0.000,ALERT,213.06,298.77,60.012,1563176704,"201051344000890","174011545737251",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,1368129.3,1368129.3,7987,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563176714,662622.00
07/15/2019 03:45,2,0.000,ALERT,212.83,299.07,60.017,1563176704,"201051344000988","174011545737251",0.00,23.30,0,294.56,300.87,0.0,0.0,0.000,1040736.6,1040736.6,7987,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176716,662623.00
07/15/2019 03:45,2,0.000,ALERT,213.51,299.37,60.006,1563176704,"201051344000582","174011545737251",0.00,23.00,0,297.87,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7978,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176717,662624.00
07/15/2019 03:45,2,0.000,ALERT,212.83,299.37,60.017,1563176704,"201051344000868","174011545737251",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,1353429.1,1353429.1,7979,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176719,662625.00
07/15/2019 03:45,2,0.000,ALERT,213.29,299.37,59.980,1563176704,"201051344000576","174011545737251",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,1369775.4,1369775.4,7999,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176721,662626.00
07/15/2019 03:45,2,0.000,ALERT,213.06,298.47,60.001,1563176704,"201051344001158","174011545737251",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,1347128.8,1347128.8,7980,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176723,662627.00
07/15/2019 03:45,2,0.000,ALERT,213.29,297.87,60.006,1563176704,"201051344000917","174011545737251",0.00,23.80,0,295.76,299.67,0.0,0.0,0.000,1362565.9,1362565.9,7998,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176725,662628.00
07/15/2019 03:45,2,0.000,ALERT,213.29,297.87,60.001,1563176704,"201051344000417","174011545737251",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,1078459.9,1078459.9,8003,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563176727,662629.00
07/15/2019 03:45,2,0.000,ALERT,213.51,298.77,60.001,1563176704,"201051344000685","174011545737251",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,1368665.2,1368665.2,7987,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176729,662630.00
07/15/2019 03:45,2,0.000,ALERT,213.51,297.87,59.980,1563176704,"201051344000651","174011545737251",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,1362851.6,1362851.6,7985,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176730,662631.00
07/15/2019 03:45,2,0.000,ALERT,212.83,299.67,60.001,1563176704,"201051344000594","174011545737251",0.00,23.30,0,296.96,301.17,0.0,0.0,0.000,1373064.7,1373064.7,7985,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563176732,662632.00
07/15/2019 03:45,2,0.000,ALERT,213.06,298.77,60.038,1563176704,"201051344000469","174011545737251",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,1353180.2,1353180.2,7992,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176734,662633.00
07/15/2019 03:45,2,0.000,ALERT,213.51,298.77,60.006,1563176704,"201051344000585","174011545737251",0.00,23.30,0,296.36,300.27,0.0,0.0,0.000,1378132.6,1378132.6,7981,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176736,662634.00
07/15/2019 03:45,2,0.000,ALERT,213.74,299.07,60.006,1563176704,"201051344000853","174011545737251",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,1376021.2,1376021.2,7988,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563176738,662635.00
07/15/2019 03:45,2,0.000,ALERT,213.51,299.07,60.001,1563176704,"201051344001145","174011545737251",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,1377400.1,1377400.1,8006,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176740,662636.00
07/15/2019 03:45,2,0.000,ALERT,213.29,298.47,60.001,1563176704,"201051344000438","174011545737251",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7981,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176741,662637.00
07/15/2019 03:45,2,0.000,ALERT,212.83,298.47,60.012,1563176704,"201051344001135","174011545737251",0.00,23.00,0,296.96,300.87,0.0,0.0,0.000,1358296.0,1358296.0,7979,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176743,662638.00
07/15/2019 03:45,2,0.000,ALERT,213.06,299.07,60.012,1563176704,"201051344000983","174011545737251",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,1374178.5,1374178.5,7982,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176745,662639.00
07/15/2019 03:45,2,0.000,ALERT,213.29,298.47,60.049,1563176704,"201051344001203","174011545737251",0.00,23.00,0,296.66,302.07,0.0,0.0,0.000,1366320.2,1366320.2,7998,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176747,662640.00
07/15/2019 03:45,2,0.000,ALERT,213.06,298.77,60.006,1563176704,"201051344001230","174011545737251",0.00,23.00,0,297.26,300.57,0.0,0.0,0.000,1361078.6,1361078.6,8013,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176749,662641.00
07/15/2019 03:45,2,0.000,ALERT,212.83,298.47,60.001,1563176704,"201051344000646","174011545737251",0.00,23.00,0,296.36,299.97,0.0,0.0,0.000,1355003.9,1355003.9,7998,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563176750,662642.00
07/15/2019 03:45,2,0.000,ALERT,213.29,299.37,60.033,1563176704,"201051344000867","174011545737251",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,1351377.7,1351377.7,7986,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563176752,662643.00
07/15/2019 03:45,2,0.000,ALERT,213.51,298.47,60.006,1563176704,"201051344000633","174011545737251",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,1348295.7,1348295.7,7995,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176754,662644.00
07/15/2019 03:45,2,0.000,ALERT,212.83,298.77,60.001,1563176704,"201051344000955","174011545737251",0.00,23.30,0,296.96,300.27,0.0,0.0,0.000,1375676.8,1375676.8,7993,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176756,662645.00
07/15/2019 03:45,2,0.000,ALERT,213.29,298.77,60.001,1563176704,"201051344000648","174011545737251",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,1362115.3,1362115.3,7979,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176758,662646.00
07/15/2019 03:45,2,0.000,ALERT,213.29,298.77,60.033,1563176704,"201051344000645","174011545737251",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,1367742.9,1367742.9,7982,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176760,662647.00
07/15/2019 03:45,2,0.000,ALERT,212.83,299.37,60.028,1563176704,"201051344000569","174011545737251",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,1384751.6,1384751.6,7985,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563176761,662648.00
07/15/2019 03:45,2,0.000,ALERT,213.29,298.47,60.017,1563176704,"179051228000119","174011545737251",0.00,24.50,0,295.46,300.27,0.0,0.0,0.000,170938.6,170938.6,8057,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563176763,662649.00
07/15/2019 04:00,2,0.000,ALERT,212.83,299.37,60.006,1563177604,"201051344000579","174011545737251",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,1386032.5,1386032.5,7993,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177606,662650.00
07/15/2019 04:00,2,0.000,ALERT,213.29,298.17,60.006,1563177604,"201051344001025","174011545737251",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7988,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177608,662651.00
07/15/2019 04:00,2,0.000,ALERT,213.51,298.77,60.012,1563177604,"201051344001093","174011545737251",0.00,24.00,0,296.66,299.97,0.0,0.0,0.000,1352918.1,1352918.1,8005,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177610,662652.00
07/15/2019 04:00,2,0.000,ALERT,212.61,298.77,60.017,1563177604,"201051344000458","174011545737251",0.00,24.00,0,296.96,301.17,0.0,0.0,0.000,1366906.8,1366906.8,7978,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177612,662653.00
07/15/2019 04:00,2,0.000,ALERT,213.06,299.07,59.969,1563177604,"201051344000890","174011545737251",0.00,23.80,0,296.96,300.87,0.0,0.0,0.000,1368129.3,1368129.3,7989,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177613,662654.00
07/15/2019 04:00,2,0.000,ALERT,212.61,298.77,60.012,1563177604,"201051344000988","174011545737251",0.00,23.80,0,294.56,300.27,0.0,0.0,0.000,1040736.6,1040736.6,7989,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177615,662655.00
07/15/2019 04:00,2,0.000,ALERT,213.51,299.37,59.975,1563177604,"201051344000582","174011545737251",0.00,23.30,0,297.26,300.57,0.0,0.0,0.000,1345470.5,1345470.5,7980,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177617,662656.00
07/15/2019 04:00,2,0.000,ALERT,212.61,299.07,60.022,1563177604,"201051344000868","174011545737251",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,1353429.1,1353429.1,7981,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177619,662657.00
07/15/2019 04:00,2,0.000,ALERT,213.29,299.37,60.012,1563177604,"201051344000576","174011545737251",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,1369775.4,1369775.4,8001,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177621,662658.00
07/15/2019 04:00,2,0.000,ALERT,212.61,298.47,59.990,1563177604,"201051344001158","174011545737251",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,1347128.8,1347128.8,7982,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177623,662659.00
07/15/2019 04:00,2,0.000,ALERT,213.29,298.17,60.006,1563177604,"201051344000917","174011545737251",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,1362565.9,1362565.9,8000,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177624,662660.00
07/15/2019 04:00,2,0.000,ALERT,213.29,298.17,60.012,1563177604,"201051344000417","174011545737251",0.00,23.50,0,296.06,299.37,0.0,0.0,0.000,1078459.9,1078459.9,8005,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177626,662661.00
07/15/2019 04:00,2,0.000,ALERT,213.51,298.77,60.001,1563177604,"201051344000685","174011545737251",0.00,23.80,0,296.66,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7989,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177628,662662.00
07/15/2019 04:00,2,0.000,ALERT,213.29,298.17,60.006,1563177604,"201051344000651","174011545737251",0.00,23.00,0,295.76,299.67,0.0,0.0,0.000,1362851.6,1362851.6,7987,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177630,662663.00
07/15/2019 04:00,2,0.000,ALERT,212.61,299.67,60.006,1563177604,"201051344000594","174011545737251",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,1373064.7,1373064.7,7987,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177632,662664.00
07/15/2019 04:00,2,0.000,ALERT,212.83,298.77,59.990,1563177604,"201051344000469","174011545737251",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1353180.2,1353180.2,7994,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177633,662665.00
07/15/2019 04:00,2,0.000,ALERT,213.51,299.07,60.012,1563177604,"201051344000585","174011545737251",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,1378132.6,1378132.6,7983,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177635,662666.00
07/15/2019 04:00,2,0.000,ALERT,213.51,299.07,60.006,1563177604,"201051344000853","174011545737251",0.00,23.50,0,297.26,300.87,0.0,0.0,0.000,1376021.2,1376021.2,7990,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177637,662667.00
07/15/2019 04:00,2,0.000,ALERT,213.74,299.67,59.948,1563177604,"201051344001145","174011545737251",0.00,23.50,0,296.96,300.87,0.0,0.0,0.000,1377400.1,1377400.1,8008,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177639,662668.00
07/15/2019 04:00,2,0.000,ALERT,213.29,298.77,60.006,1563177604,"201051344000438","174011545737251",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7983,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177641,662669.00
07/15/2019 04:00,2,0.000,ALERT,213.06,298.77,59.996,1563177604,"201051344001135","174011545737251",0.00,23.50,0,296.36,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7981,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177643,662670.00
07/15/2019 04:00,2,0.000,ALERT,212.83,299.07,60.006,1563177604,"201051344000983","174011545737251",0.00,23.80,0,297.57,301.17,0.0,0.0,0.000,1374178.5,1374178.5,7984,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177645,662671.00
07/15/2019 04:00,2,0.000,ALERT,213.29,298.47,60.006,1563177604,"201051344001203","174011545737251",0.00,23.50,0,296.36,301.77,0.0,0.0,0.000,1366320.2,1366320.2,8000,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177647,662672.00
07/15/2019 04:00,2,0.000,ALERT,213.06,299.07,60.001,1563177604,"201051344001230","174011545737251",0.00,23.50,0,296.66,300.27,0.0,0.0,0.000,1361078.6,1361078.6,8015,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177649,662673.00
07/15/2019 04:00,2,0.000,ALERT,212.83,298.47,60.006,1563177604,"201051344000646","174011545737251",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,1355003.9,1355003.9,8000,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177650,662674.00
07/15/2019 04:00,2,0.000,ALERT,213.06,298.77,60.006,1563177604,"201051344000867","174011545737251",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,1351377.7,1351377.7,7988,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177652,662675.00
07/15/2019 04:00,2,0.000,ALERT,213.51,298.47,60.038,1563177604,"201051344000633","174011545737251",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,1348295.7,1348295.7,7997,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177654,662676.00
07/15/2019 04:00,2,0.000,ALERT,213.06,299.07,60.001,1563177604,"201051344000955","174011545737251",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,1375676.8,1375676.8,7995,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177656,662677.00
07/15/2019 04:00,2,0.000,ALERT,213.29,298.47,59.985,1563177604,"201051344000648","174011545737251",0.00,23.30,0,296.66,300.87,0.0,0.0,0.000,1362115.3,1362115.3,7981,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177658,662678.00
07/15/2019 04:00,2,0.000,ALERT,213.29,298.47,60.001,1563177604,"201051344000645","174011545737251",0.00,23.80,0,296.96,300.27,0.0,0.0,0.000,1367742.9,1367742.9,7984,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563177659,662679.00
07/15/2019 04:00,2,0.000,ALERT,212.83,299.37,60.006,1563177604,"201051344000569","174011545737251",0.00,23.80,0,297.87,301.17,0.0,0.0,0.000,1384751.6,1384751.6,7987,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563177661,662680.00
07/15/2019 04:00,2,0.000,ALERT,213.06,297.87,59.985,1563177604,"179051228000119","174011545737251",0.00,25.00,0,295.16,300.27,0.0,0.0,0.000,170938.6,170938.6,8059,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563177663,662681.00
07/15/2019 04:15,2,0.000,ALERT,213.06,299.97,60.028,1563178504,"201051344000579","174011545737251",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,1386032.5,1386032.5,7995,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178506,662682.00
07/15/2019 04:15,2,0.000,ALERT,213.29,298.17,60.022,1563178504,"201051344001025","174011545737251",0.00,23.30,0,296.06,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7990,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178508,662683.00
07/15/2019 04:15,2,0.000,ALERT,213.29,298.77,60.043,1563178504,"201051344001093","174011545737251",0.00,24.30,0,296.36,299.97,0.0,0.0,0.000,1352918.1,1352918.1,8007,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178510,662684.00
07/15/2019 04:15,2,0.000,ALERT,213.06,299.67,59.990,1563178504,"201051344000458","174011545737251",0.00,24.00,0,296.96,301.47,0.0,0.0,0.000,1366906.8,1366906.8,7980,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178512,662685.00
07/15/2019 04:15,2,0.000,ALERT,213.29,299.07,60.028,1563178504,"201051344000890","174011545737251",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,1368129.3,1368129.3,7991,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178514,662686.00
07/15/2019 04:15,2,0.000,ALERT,213.06,299.07,60.033,1563178504,"201051344000988","174011545737251",0.00,23.80,0,294.56,300.57,0.0,0.0,0.000,1040736.6,1040736.6,7991,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178515,662687.00
07/15/2019 04:15,2,0.000,ALERT,213.51,299.07,60.017,1563178504,"201051344000582","174011545737251",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7982,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178517,662688.00
07/15/2019 04:15,2,0.000,ALERT,213.06,299.67,60.033,1563178504,"201051344000868","174011545737251",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,1353429.1,1353429.1,7983,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178519,662689.00
07/15/2019 04:15,2,0.000,ALERT,213.74,299.67,60.028,1563178504,"201051344000576","174011545737251",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,1369775.4,1369775.4,8003,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178521,662690.00
07/15/2019 04:15,2,0.000,ALERT,213.06,299.07,60.028,1563178504,"201051344001158","174011545737251",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1347128.8,1347128.8,7984,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178523,662691.00
07/15/2019 04:15,2,0.000,ALERT,213.29,297.87,60.022,1563178504,"201051344000917","174011545737251",0.00,24.30,0,294.26,299.67,0.0,0.0,0.000,1362565.9,1362565.9,8002,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178525,662692.00
07/15/2019 04:15,2,0.000,ALERT,213.29,297.87,60.028,1563178504,"201051344000417","174011545737251",0.00,23.80,0,294.56,299.37,0.0,0.0,0.000,1078459.9,1078459.9,8007,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178527,662693.00
07/15/2019 04:15,2,0.000,ALERT,213.51,298.77,60.022,1563178504,"201051344000685","174011545737251",0.00,23.80,0,296.66,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7991,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178528,662694.00
07/15/2019 04:15,2,0.000,ALERT,213.51,297.87,60.017,1563178504,"201051344000651","174011545737251",0.00,23.00,0,296.36,299.67,0.0,0.0,0.000,1362851.6,1362851.6,7989,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178530,662695.00
07/15/2019 04:15,2,0.000,ALERT,213.06,300.27,59.975,1563178504,"201051344000594","174011545737251",0.00,23.80,0,296.66,301.47,0.0,0.0,0.000,1373064.7,1373064.7,7989,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563178532,662696.00
07/15/2019 04:15,2,0.000,ALERT,213.29,299.37,60.022,1563178504,"201051344000469","174011545737251",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,1353180.2,1353180.2,7996,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178534,662697.00
07/15/2019 04:15,2,0.000,ALERT,213.51,298.77,60.028,1563178504,"201051344000585","174011545737251",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,1378132.6,1378132.6,7985,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563178536,662698.00
07/15/2019 04:15,2,0.000,ALERT,213.74,299.37,60.028,1563178504,"201051344000853","174011545737251",0.00,23.50,0,296.96,301.17,0.0,0.0,0.000,1376021.2,1376021.2,7992,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178537,662699.00
07/15/2019 04:15,2,0.000,ALERT,213.51,299.07,60.028,1563178504,"201051344001145","174011545737251",0.00,23.50,0,297.26,301.47,0.0,0.0,0.000,1377400.1,1377400.1,8010,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178539,662700.00
07/15/2019 04:15,2,0.000,ALERT,213.29,298.77,60.017,1563178504,"201051344000438","174011545737251",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,1370854.9,1370854.9,7985,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178541,662701.00
07/15/2019 04:15,2,0.000,ALERT,213.06,298.77,60.012,1563178504,"201051344001135","174011545737251",0.00,23.50,0,296.66,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7983,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178543,662702.00
07/15/2019 04:15,2,0.000,ALERT,213.29,299.97,59.985,1563178504,"201051344000983","174011545737251",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,1374178.5,1374178.5,7986,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178545,662703.00
07/15/2019 04:15,2,0.000,ALERT,213.51,298.47,60.012,1563178504,"201051344001203","174011545737251",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,1366320.2,1366320.2,8002,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178547,662704.00
07/15/2019 04:15,2,0.000,ALERT,213.29,299.07,60.022,1563178504,"201051344001230","174011545737251",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,1361078.6,1361078.6,8017,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563178548,662705.00
07/15/2019 04:15,2,0.000,ALERT,212.83,298.47,60.017,1563178504,"201051344000646","174011545737251",0.00,23.50,0,295.76,299.97,0.0,0.0,0.000,1355003.9,1355003.9,8002,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563178550,662706.00
07/15/2019 04:15,2,0.000,ALERT,213.51,299.07,60.059,1563178504,"201051344000867","174011545737251",0.00,24.00,0,296.66,301.47,0.0,0.0,0.000,1351377.7,1351377.7,7990,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563178552,662707.00
07/15/2019 04:15,2,0.000,ALERT,213.74,299.07,60.012,1563178504,"201051344000633","174011545737251",0.00,23.30,0,294.86,300.27,0.0,0.0,0.000,1348295.7,1348295.7,7999,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178554,662708.00
07/15/2019 04:15,2,0.000,ALERT,212.83,298.47,60.006,1563178504,"201051344000955","174011545737251",0.00,23.50,0,296.36,299.97,0.0,0.0,0.000,1375676.8,1375676.8,7997,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178556,662709.00
07/15/2019 04:15,2,0.000,ALERT,213.51,298.77,60.006,1563178504,"201051344000648","174011545737251",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,1362115.3,1362115.3,7983,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178558,662710.00
07/15/2019 04:15,2,0.000,ALERT,213.51,299.07,60.012,1563178504,"201051344000645","174011545737251",0.00,24.00,0,296.66,300.57,0.0,0.0,0.000,1367742.9,1367742.9,7986,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563178560,662711.00
07/15/2019 04:15,2,0.000,ALERT,213.06,299.67,60.012,1563178504,"201051344000569","174011545737251",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,1384751.6,1384751.6,7989,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563178561,662712.00
07/15/2019 04:15,2,0.000,ALERT,213.29,298.77,60.001,1563178504,"179051228000119","174011545737251",0.00,25.30,0,295.16,300.27,0.0,0.0,0.000,170938.6,170938.6,8061,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563178563,662713.00
07/15/2019 04:30,2,0.000,ALERT,213.06,299.37,60.006,1563179404,"201051344000579","174011545737251",0.00,23.80,0,298.17,301.77,0.0,0.0,0.000,1386032.5,1386032.5,7997,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179406,662714.00
07/15/2019 04:30,2,0.000,ALERT,213.06,298.17,59.980,1563179404,"201051344001025","174011545737251",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,1370876.9,1370876.9,7992,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179408,662715.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.47,60.001,1563179404,"201051344001093","174011545737251",0.00,24.00,0,296.66,299.97,0.0,0.0,0.000,1352918.1,1352918.1,8009,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563179410,662716.00
07/15/2019 04:30,2,0.000,ALERT,213.06,299.07,60.001,1563179404,"201051344000458","174011545737251",0.00,24.00,0,297.57,301.77,0.0,0.0,0.000,1366906.8,1366906.8,7982,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563179412,662717.00
