ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 04:30,2,0.000,ALERT,213.06,299.07,60.001,1563179404,"201051344000890","174011545737251",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,1368129.3,1368129.3,7993,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179414,662718.00
07/15/2019 04:30,2,0.000,ALERT,213.06,298.77,60.012,1563179404,"201051344000988","174011545737251",0.00,23.50,0,294.86,300.57,0.0,0.0,0.000,1040736.6,1040736.6,7993,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179415,662719.00
07/15/2019 04:30,2,0.000,ALERT,213.51,299.67,60.001,1563179404,"201051344000582","174011545737251",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7984,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179417,662720.00
07/15/2019 04:30,2,0.000,ALERT,212.83,299.67,60.001,1563179404,"201051344000868","174011545737251",0.00,23.50,0,298.17,301.77,0.0,0.0,0.000,1353429.1,1353429.1,7985,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179419,662721.00
07/15/2019 04:30,2,0.000,ALERT,213.29,299.37,60.001,1563179404,"201051344000576","174011545737251",0.00,23.30,0,297.57,301.17,0.0,0.0,0.000,1369775.4,1369775.4,8005,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179421,662722.00
07/15/2019 04:30,2,0.000,ALERT,212.83,298.77,60.006,1563179404,"201051344001158","174011545737251",0.00,23.30,0,296.96,300.27,0.0,0.0,0.000,1347128.8,1347128.8,7986,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179423,662723.00
07/15/2019 04:30,2,0.000,ALERT,213.06,298.17,60.006,1563179404,"201051344000917","174011545737251",0.00,24.30,0,295.16,299.37,0.0,0.0,0.000,1362565.9,1362565.9,8004,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179425,662724.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.17,60.001,1563179404,"201051344000417","174011545737251",0.00,23.50,0,295.76,299.37,0.0,0.0,0.000,1078459.9,1078459.9,8009,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179427,662725.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.77,59.990,1563179404,"201051344000685","174011545737251",0.00,23.50,0,296.66,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7993,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179429,662726.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.17,60.038,1563179404,"201051344000651","174011545737251",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,1362851.6,1362851.6,7991,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563179430,662727.00
07/15/2019 04:30,2,0.000,ALERT,212.83,299.67,59.996,1563179404,"201051344000594","174011545737251",0.00,23.50,0,297.57,301.77,0.0,0.0,0.000,1373064.7,1373064.7,7991,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179432,662728.00
07/15/2019 04:30,2,0.000,ALERT,213.06,298.77,59.996,1563179404,"201051344000469","174011545737251",0.00,22.80,0,296.66,300.87,0.0,0.0,0.000,1353180.2,1353180.2,7998,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179434,662729.00
07/15/2019 04:30,2,0.000,ALERT,213.29,299.07,59.990,1563179404,"201051344000585","174011545737251",0.00,23.80,0,296.06,300.27,0.0,0.0,0.000,1378132.6,1378132.6,7987,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179436,662730.00
07/15/2019 04:30,2,0.000,ALERT,213.51,299.07,59.996,1563179404,"201051344000853","174011545737251",0.00,23.50,0,297.57,301.47,0.0,0.0,0.000,1376021.2,1376021.2,7994,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179438,662731.00
07/15/2019 04:30,2,0.000,ALERT,213.51,299.37,60.038,1563179404,"201051344001145","174011545737251",0.00,23.30,0,297.26,300.87,0.0,0.0,0.000,1377400.1,1377400.1,8012,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179439,662732.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.77,60.012,1563179404,"201051344000438","174011545737251",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7987,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179441,662733.00
07/15/2019 04:30,2,0.000,ALERT,212.83,298.77,60.033,1563179404,"201051344001135","174011545737251",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7985,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179443,662734.00
07/15/2019 04:30,2,0.000,ALERT,213.06,299.37,60.017,1563179404,"201051344000983","174011545737251",0.00,23.80,0,297.87,301.47,0.0,0.0,0.000,1374178.5,1374178.5,7988,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179445,662735.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.77,59.953,1563179404,"201051344001203","174011545737251",0.00,23.50,0,296.66,301.77,0.0,0.0,0.000,1366320.2,1366320.2,8004,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179447,662736.00
07/15/2019 04:30,2,0.000,ALERT,213.06,299.07,60.001,1563179404,"201051344001230","174011545737251",0.00,23.30,0,296.66,300.27,0.0,0.0,0.000,1361078.6,1361078.6,8019,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179449,662737.00
07/15/2019 04:30,2,0.000,ALERT,212.61,298.47,59.990,1563179404,"201051344000646","174011545737251",0.00,23.50,0,295.76,299.67,0.0,0.0,0.000,1355003.9,1355003.9,8004,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179451,662738.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.77,59.990,1563179404,"201051344000867","174011545737251",0.00,23.80,0,297.26,301.47,0.0,0.0,0.000,1351377.7,1351377.7,7992,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563179453,662739.00
07/15/2019 04:30,2,0.000,ALERT,213.51,298.47,60.006,1563179404,"201051344000633","174011545737251",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,1348295.7,1348295.7,8001,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179454,662740.00
07/15/2019 04:30,2,0.000,ALERT,212.61,298.77,59.996,1563179404,"201051344000955","174011545737251",0.00,23.50,0,296.66,299.97,0.0,0.0,0.000,1375676.8,1375676.8,7999,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179456,662741.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.47,59.990,1563179404,"201051344000648","174011545737251",0.00,23.00,0,296.96,301.17,0.0,0.0,0.000,1362115.3,1362115.3,7985,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563179458,662742.00
07/15/2019 04:30,2,0.000,ALERT,213.51,298.77,60.001,1563179404,"201051344000645","174011545737251",0.00,23.80,0,297.57,300.57,0.0,0.0,0.000,1367742.9,1367742.9,7988,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179460,662743.00
07/15/2019 04:30,2,0.000,ALERT,213.06,299.37,60.012,1563179404,"201051344000569","174011545737251",0.00,23.80,0,298.17,301.47,0.0,0.0,0.000,1384751.6,1384751.6,7991,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563179462,662744.00
07/15/2019 04:30,2,0.000,ALERT,213.29,298.47,60.001,1563179404,"179051228000119","174011545737251",0.00,25.30,0,295.76,300.87,0.0,0.0,0.000,170938.6,170938.6,8063,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563179464,662745.00
07/15/2019 04:45,2,0.000,ALERT,212.83,299.67,60.059,1563180304,"201051344000579","174011545737251",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,1386032.5,1386032.5,7999,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180306,662746.00
07/15/2019 04:45,2,0.000,ALERT,213.06,297.57,60.006,1563180304,"201051344001025","174011545737251",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,1370876.9,1370876.9,7994,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180308,662747.00
07/15/2019 04:45,2,0.000,ALERT,213.29,298.17,59.959,1563180304,"201051344001093","174011545737251",0.00,23.80,0,296.36,299.97,0.0,0.0,0.000,1352918.1,1352918.1,8011,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180310,662748.00
07/15/2019 04:45,2,0.000,ALERT,212.83,299.37,60.012,1563180304,"201051344000458","174011545737251",0.00,23.80,0,296.96,301.47,0.0,0.0,0.000,1366906.8,1366906.8,7984,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180312,662749.00
07/15/2019 04:45,2,0.000,ALERT,213.29,298.77,60.001,1563180304,"201051344000890","174011545737251",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,1368129.3,1368129.3,7995,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180314,662750.00
07/15/2019 04:45,2,0.000,ALERT,212.83,299.07,60.006,1563180304,"201051344000988","174011545737251",0.00,23.50,0,294.56,300.27,0.0,0.0,0.000,1040736.6,1040736.6,7995,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180316,662751.00
07/15/2019 04:45,2,0.000,ALERT,213.74,299.07,60.006,1563180304,"201051344000582","174011545737251",0.00,23.00,0,297.26,300.87,0.0,0.0,0.000,1345470.5,1345470.5,7986,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180318,662752.00
07/15/2019 04:45,2,0.000,ALERT,212.83,299.97,60.012,1563180304,"201051344000868","174011545737251",0.00,23.30,0,297.57,301.47,0.0,0.0,0.000,1353429.1,1353429.1,7987,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563180319,662753.00
07/15/2019 04:45,2,0.000,ALERT,213.51,299.67,60.012,1563180304,"201051344000576","174011545737251",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,1369775.4,1369775.4,8007,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180321,662754.00
07/15/2019 04:45,2,0.000,ALERT,213.06,299.07,60.017,1563180304,"201051344001158","174011545737251",0.00,23.00,0,296.66,300.27,0.0,0.0,0.000,1347128.8,1347128.8,7988,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180323,662755.00
07/15/2019 04:45,2,0.000,ALERT,213.51,297.87,60.012,1563180304,"201051344000917","174011545737251",0.00,24.00,0,295.16,299.37,0.0,0.0,0.000,1362565.9,1362565.9,8006,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180325,662756.00
07/15/2019 04:45,2,0.000,ALERT,213.51,297.87,60.017,1563180304,"201051344000417","174011545737251",0.00,23.50,0,296.06,299.37,0.0,0.0,0.000,1078459.9,1078459.9,8011,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180327,662757.00
07/15/2019 04:45,2,0.000,ALERT,213.51,298.47,60.012,1563180304,"201051344000685","174011545737251",0.00,23.30,0,296.36,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7995,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563180329,662758.00
07/15/2019 04:45,2,0.000,ALERT,213.51,297.87,60.012,1563180304,"201051344000651","174011545737251",0.00,22.80,0,296.06,299.67,0.0,0.0,0.000,1362851.6,1362851.6,7993,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180331,662759.00
07/15/2019 04:45,2,0.000,ALERT,212.83,299.97,60.028,1563180304,"201051344000594","174011545737251",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,1373064.7,1373064.7,7993,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563180332,662760.00
07/15/2019 04:45,2,0.000,ALERT,212.83,298.77,60.012,1563180304,"201051344000469","174011545737251",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,1353180.2,1353180.2,8000,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180334,662761.00
07/15/2019 04:45,2,0.000,ALERT,213.29,298.47,60.012,1563180304,"201051344000585","174011545737251",0.00,23.50,0,296.06,300.27,0.0,0.0,0.000,1378132.6,1378132.6,7989,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563180336,662762.00
07/15/2019 04:45,2,0.000,ALERT,213.51,299.07,60.022,1563180304,"201051344000853","174011545737251",0.00,23.30,0,296.96,300.57,0.0,0.0,0.000,1376021.2,1376021.2,7996,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180338,662763.00
07/15/2019 04:45,2,0.000,ALERT,213.74,298.77,60.022,1563180304,"201051344001145","174011545737251",0.00,23.00,0,297.26,301.17,0.0,0.0,0.000,1377400.1,1377400.1,8014,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180340,662764.00
07/15/2019 04:45,2,0.000,ALERT,213.51,298.47,60.001,1563180304,"201051344000438","174011545737251",0.00,23.00,0,296.96,300.57,0.0,0.0,0.000,1370854.9,1370854.9,7989,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180342,662765.00
07/15/2019 04:45,2,0.000,ALERT,213.06,298.47,60.012,1563180304,"201051344001135","174011545737251",0.00,23.30,0,296.96,300.87,0.0,0.0,0.000,1358296.0,1358296.0,7987,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180343,662766.00
07/15/2019 04:45,2,0.000,ALERT,213.06,299.67,60.022,1563180304,"201051344000983","174011545737251",0.00,23.50,0,297.26,301.17,0.0,0.0,0.000,1374178.5,1374178.5,7990,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563180345,662767.00
07/15/2019 04:45,2,0.000,ALERT,213.51,298.47,60.033,1563180304,"201051344001203","174011545737251",0.00,23.30,0,296.66,302.07,0.0,0.0,0.000,1366320.2,1366320.2,8006,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180347,662768.00
07/15/2019 04:45,2,0.000,ALERT,213.29,298.77,60.033,1563180304,"201051344001230","174011545737251",0.00,23.00,0,296.66,300.57,0.0,0.0,0.000,1361078.6,1361078.6,8021,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180349,662769.00
07/15/2019 04:45,2,0.000,ALERT,213.06,298.17,60.038,1563180304,"201051344000646","174011545737251",0.00,23.30,0,295.76,299.97,0.0,0.0,0.000,1355003.9,1355003.9,8006,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180351,662770.00
07/15/2019 04:45,2,0.000,ALERT,213.29,299.07,60.001,1563180304,"201051344000867","174011545737251",0.00,23.80,0,296.96,301.17,0.0,0.0,0.000,1351377.7,1351377.7,7994,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563180353,662771.00
07/15/2019 04:45,2,0.000,ALERT,213.51,298.77,60.017,1563180304,"201051344000633","174011545737251",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,1348295.7,1348295.7,8003,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180354,662772.00
07/15/2019 04:45,2,0.000,ALERT,212.83,298.47,60.043,1563180304,"201051344000955","174011545737251",0.00,23.30,0,296.66,299.97,0.0,0.0,0.000,1375676.8,1375676.8,8001,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563180356,662773.00
07/15/2019 04:45,2,0.000,ALERT,213.06,298.47,60.033,1563180304,"201051344000648","174011545737251",0.00,23.00,0,296.36,300.57,0.0,0.0,0.000,1362115.3,1362115.3,7987,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180358,662774.00
07/15/2019 04:45,2,0.000,ALERT,213.29,299.07,59.996,1563180304,"201051344000645","174011545737251",0.00,23.80,0,296.96,300.57,0.0,0.0,0.000,1367742.9,1367742.9,7990,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180360,662775.00
07/15/2019 04:45,2,0.000,ALERT,213.06,299.67,60.038,1563180304,"201051344000569","174011545737251",0.00,23.50,0,297.57,301.17,0.0,0.0,0.000,1384751.6,1384751.6,7993,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563180362,662776.00
07/15/2019 04:45,2,0.000,ALERT,213.29,298.77,60.033,1563180304,"179051228000119","174011545737251",0.00,25.00,0,295.46,299.97,0.0,0.0,0.000,170938.6,170938.6,8065,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563180364,662777.00
07/15/2019 05:00,2,0.000,ALERT,212.38,298.77,60.001,1563181204,"201051344000579","174011545737251",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,1386032.5,1386032.5,8001,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181206,662778.00
07/15/2019 05:00,2,0.000,ALERT,212.61,297.26,60.001,1563181204,"201051344001025","174011545737251",0.00,22.80,0,293.96,300.27,0.0,0.0,0.000,1370876.9,1370876.9,7996,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181208,662779.00
07/15/2019 05:00,2,0.000,ALERT,212.83,297.57,60.012,1563181204,"201051344001093","174011545737251",0.00,23.50,0,294.56,299.67,0.0,0.0,0.000,1352918.1,1352918.1,8013,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181210,662780.00
07/15/2019 05:00,2,0.000,ALERT,212.38,298.17,60.043,1563181204,"201051344000458","174011545737251",0.00,23.80,0,295.76,301.47,0.0,0.0,0.000,1366906.8,1366906.8,7986,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181212,662781.00
07/15/2019 05:00,2,0.000,ALERT,212.61,297.87,60.006,1563181204,"201051344000890","174011545737251",0.00,23.30,0,295.16,300.87,0.0,0.0,0.000,1368129.3,1368129.3,7997,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181214,662782.00
07/15/2019 05:00,2,0.000,ALERT,212.38,297.87,60.017,1563181204,"201051344000988","174011545737251",0.00,23.30,0,293.36,300.57,0.0,0.0,0.000,1040736.6,1040736.6,7997,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181215,662783.00
07/15/2019 05:00,2,0.000,ALERT,213.06,298.47,60.022,1563181204,"201051344000582","174011545737251",0.00,22.80,0,295.16,300.27,0.0,0.0,0.000,1345470.5,1345470.5,7988,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181217,662784.00
07/15/2019 05:00,2,0.000,ALERT,212.38,298.77,60.028,1563181204,"201051344000868","174011545737251",0.00,23.00,0,296.36,301.77,0.0,0.0,0.000,1353429.1,1353429.1,7989,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181219,662785.00
07/15/2019 05:00,2,0.000,ALERT,212.83,298.77,60.022,1563181204,"201051344000576","174011545737251",0.00,23.00,0,295.76,301.17,0.0,0.0,0.000,1369775.4,1369775.4,8009,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181221,662786.00
07/15/2019 05:00,2,0.000,ALERT,212.38,297.57,60.028,1563181204,"201051344001158","174011545737251",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,1347128.8,1347128.8,7990,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181223,662787.00
07/15/2019 05:00,2,0.000,ALERT,212.83,297.26,60.028,1563181204,"201051344000917","174011545737251",0.00,23.80,0,293.36,299.37,0.0,0.0,0.000,1362565.9,1362565.9,8008,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181225,662788.00
07/15/2019 05:00,2,0.000,ALERT,212.83,296.96,60.022,1563181204,"201051344000417","174011545737251",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,1078459.9,1078459.9,8013,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181227,662789.00
07/15/2019 05:00,2,0.000,ALERT,213.06,297.57,60.033,1563181204,"201051344000685","174011545737251",0.00,23.00,0,294.56,299.97,0.0,0.0,0.000,1368665.2,1368665.2,7997,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563181229,662790.00
07/15/2019 05:00,2,0.000,ALERT,212.83,297.26,60.028,1563181204,"201051344000651","174011545737251",0.00,22.50,0,293.96,299.37,0.0,0.0,0.000,1362851.6,1362851.6,7995,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181230,662791.00
07/15/2019 05:00,2,0.000,ALERT,212.38,299.07,60.028,1563181204,"201051344000594","174011545737251",0.00,23.30,0,295.46,301.47,0.0,0.0,0.000,1373064.7,1373064.7,7995,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181232,662792.00
07/15/2019 05:00,2,0.000,ALERT,212.38,297.87,60.065,1563181204,"201051344000469","174011545737251",0.00,22.50,0,294.56,300.57,0.0,0.0,0.000,1353180.2,1353180.2,8002,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181234,662793.00
07/15/2019 05:00,2,0.000,ALERT,212.83,297.87,60.033,1563181204,"201051344000585","174011545737251",0.00,23.30,0,293.96,299.97,0.0,0.0,0.000,1378132.6,1378132.6,7991,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563181236,662794.00
07/15/2019 05:00,2,0.000,ALERT,212.83,298.17,60.070,1563181204,"201051344000853","174011545737251",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,1376021.2,1376021.2,7998,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181238,662795.00
07/15/2019 05:00,2,0.000,ALERT,213.06,298.47,60.022,1563181204,"201051344001145","174011545737251",0.00,22.80,0,295.16,300.57,0.0,0.0,0.000,1377400.1,1377400.1,8016,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181240,662796.00
07/15/2019 05:00,2,0.000,ALERT,212.83,297.87,60.022,1563181204,"201051344000438","174011545737251",0.00,22.80,0,294.56,300.27,0.0,0.0,0.000,1370854.9,1370854.9,7991,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181241,662797.00
07/15/2019 05:00,2,0.000,ALERT,212.38,297.57,60.017,1563181204,"201051344001135","174011545737251",0.00,23.00,0,294.56,300.57,0.0,0.0,0.000,1358296.0,1358296.0,7989,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563181243,662798.00
07/15/2019 05:00,2,0.000,ALERT,212.38,298.47,60.028,1563181204,"201051344000983","174011545737251",0.00,23.30,0,296.06,301.47,0.0,0.0,0.000,1374178.5,1374178.5,7992,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563181245,662799.00
07/15/2019 05:00,2,0.000,ALERT,212.83,297.57,60.017,1563181204,"201051344001203","174011545737251",0.00,23.00,0,294.56,301.77,0.0,0.0,0.000,1366320.2,1366320.2,8008,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563181247,662800.00
07/15/2019 05:00,2,0.000,ALERT,212.61,298.17,60.022,1563181204,"201051344001230","174011545737251",0.00,23.00,0,294.56,300.27,0.0,0.0,0.000,1361078.6,1361078.6,8023,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181249,662801.00
07/15/2019 05:00,2,0.000,ALERT,212.16,297.26,60.017,1563181204,"201051344000646","174011545737251",0.00,23.00,0,293.66,299.67,0.0,0.0,0.000,1355003.9,1355003.9,8008,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181250,662802.00
07/15/2019 05:00,2,0.000,ALERT,212.61,298.17,60.017,1563181204,"201051344000867","174011545737251",0.00,23.50,0,295.46,301.17,0.0,0.0,0.000,1351377.7,1351377.7,7996,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181252,662803.00
07/15/2019 05:00,2,0.000,ALERT,212.61,297.57,59.969,1563181204,"201051344000633","174011545737251",0.00,22.80,0,293.96,300.27,0.0,0.0,0.000,1348295.7,1348295.7,8005,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181254,662804.00
07/15/2019 05:00,2,0.000,ALERT,212.16,297.57,60.012,1563181204,"201051344000955","174011545737251",0.00,23.00,0,294.56,299.67,0.0,0.0,0.000,1375676.8,1375676.8,8003,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181256,662805.00
07/15/2019 05:00,2,0.000,ALERT,212.38,297.26,60.001,1563181204,"201051344000648","174011545737251",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,1362115.3,1362115.3,7989,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181258,662806.00
07/15/2019 05:00,2,0.000,ALERT,212.61,297.87,60.017,1563181204,"201051344000645","174011545737251",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,1367742.9,1367742.9,7992,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181260,662807.00
07/15/2019 05:00,2,0.000,ALERT,212.16,298.47,60.012,1563181204,"201051344000569","174011545737251",0.00,23.30,0,296.36,301.47,0.0,0.0,0.000,1384751.6,1384751.6,7995,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563181262,662808.00
07/15/2019 05:00,2,0.000,ALERT,212.38,297.57,60.001,1563181204,"179051228000119","174011545737251",0.00,24.80,0,294.26,300.27,0.0,0.0,0.000,170938.6,170938.6,8067,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563181263,662809.00
07/15/2019 05:15,2,0.000,ALERT,211.93,298.47,59.980,1563182104,"201051344000579","174011545737251",0.00,23.00,0,296.36,300.27,0.0,0.0,0.000,1386032.5,1386032.5,8003,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563182106,662810.00
07/15/2019 05:15,2,0.000,ALERT,211.93,296.36,60.001,1563182104,"201051344001025","174011545737251",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,1370876.9,1370876.9,7998,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182108,662811.00
07/15/2019 05:15,2,0.000,ALERT,212.16,296.66,59.953,1563182104,"201051344001093","174011545737251",0.00,23.30,0,294.86,298.77,0.0,0.0,0.000,1352918.1,1352918.1,8015,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182110,662812.00
07/15/2019 05:15,2,0.000,ALERT,211.93,297.57,59.996,1563182104,"201051344000458","174011545737251",0.00,23.30,0,296.06,300.27,0.0,0.0,0.000,1366906.8,1366906.8,7988,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182111,662813.00
07/15/2019 05:15,2,0.000,ALERT,212.16,297.26,60.001,1563182104,"201051344000890","174011545737251",0.00,23.00,0,295.76,299.97,0.0,0.0,0.000,1368129.3,1368129.3,7999,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182113,662814.00
07/15/2019 05:15,2,0.000,ALERT,211.93,297.87,60.001,1563182104,"201051344000988","174011545737251",0.00,23.00,0,293.66,299.37,0.0,0.0,0.000,1040736.6,1040736.6,7999,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182115,662815.00
07/15/2019 05:15,2,0.000,ALERT,212.61,297.87,59.985,1563182104,"201051344000582","174011545737251",0.00,22.50,0,295.76,299.67,0.0,0.0,0.000,1345470.5,1345470.5,7990,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182117,662816.00
07/15/2019 05:15,2,0.000,ALERT,211.93,298.17,59.953,1563182104,"201051344000868","174011545737251",0.00,22.50,0,296.36,300.57,0.0,0.0,0.000,1353429.1,1353429.1,7991,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182119,662817.00
07/15/2019 05:15,2,0.000,ALERT,212.16,297.87,60.001,1563182104,"201051344000576","174011545737251",0.00,22.50,0,296.06,299.97,0.0,0.0,0.000,1369775.4,1369775.4,8011,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182120,662818.00
07/15/2019 05:15,2,0.000,ALERT,211.93,297.26,59.996,1563182104,"201051344001158","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1347128.8,1347128.8,7992,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182122,662819.00
07/15/2019 05:15,2,0.000,ALERT,212.38,296.66,59.996,1563182104,"201051344000917","174011545737251",0.00,23.30,0,293.96,298.47,0.0,0.0,0.000,1362565.9,1362565.9,8010,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182124,662820.00
07/15/2019 05:15,2,0.000,ALERT,212.38,296.36,60.006,1563182104,"201051344000417","174011545737251",0.00,23.00,0,294.56,298.77,0.0,0.0,0.000,1078459.9,1078459.9,8015,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182126,662821.00
07/15/2019 05:15,2,0.000,ALERT,212.61,296.96,59.969,1563182104,"201051344000685","174011545737251",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,1368665.2,1368665.2,7999,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182128,662822.00
07/15/2019 05:15,2,0.000,ALERT,212.38,296.36,60.006,1563182104,"201051344000651","174011545737251",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,1362851.6,1362851.6,7997,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182129,662823.00
07/15/2019 05:15,2,0.000,ALERT,211.93,298.77,59.953,1563182104,"201051344000594","174011545737251",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,1373064.7,1373064.7,7997,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182131,662824.00
07/15/2019 05:15,2,0.000,ALERT,212.16,297.57,60.001,1563182104,"201051344000469","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1353180.2,1353180.2,8004,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182133,662825.00
07/15/2019 05:15,2,0.000,ALERT,212.38,296.96,60.006,1563182104,"201051344000585","174011545737251",0.00,23.00,0,294.56,299.07,0.0,0.0,0.000,1378132.6,1378132.6,7993,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182135,662826.00
07/15/2019 05:15,2,0.000,ALERT,212.61,297.57,59.990,1563182104,"201051344000853","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1376021.2,1376021.2,8000,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182137,662827.00
07/15/2019 05:15,2,0.000,ALERT,212.61,297.26,60.006,1563182104,"201051344001145","174011545737251",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,1377400.1,1377400.1,8018,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182139,662828.00
07/15/2019 05:15,2,0.000,ALERT,212.38,296.96,60.006,1563182104,"201051344000438","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1370854.9,1370854.9,7993,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182141,662829.00
07/15/2019 05:15,2,0.000,ALERT,211.93,296.96,60.001,1563182104,"201051344001135","174011545737251",0.00,22.50,0,295.16,299.67,0.0,0.0,0.000,1358296.0,1358296.0,7991,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182143,662830.00
07/15/2019 05:15,2,0.000,ALERT,211.93,297.87,60.006,1563182104,"201051344000983","174011545737251",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,1374178.5,1374178.5,7994,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182145,662831.00
07/15/2019 05:15,2,0.000,ALERT,212.16,296.66,59.996,1563182104,"201051344001203","174011545737251",0.00,22.80,0,295.16,300.87,0.0,0.0,0.000,1366320.2,1366320.2,8010,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182146,662832.00
07/15/2019 05:15,2,0.000,ALERT,212.16,296.96,59.964,1563182104,"201051344001230","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1361078.6,1361078.6,8025,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563182148,662833.00
07/15/2019 05:15,2,0.000,ALERT,211.70,296.36,60.038,1563182104,"201051344000646","174011545737251",0.00,22.80,0,294.26,298.77,0.0,0.0,0.000,1355003.9,1355003.9,8010,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563182150,662834.00
07/15/2019 05:15,2,0.000,ALERT,212.16,297.57,60.001,1563182104,"201051344000867","174011545737251",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,1351377.7,1351377.7,7998,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182152,662835.00
07/15/2019 05:15,2,0.000,ALERT,212.38,296.66,59.985,1563182104,"201051344000633","174011545737251",0.00,22.50,0,294.26,299.07,0.0,0.0,0.000,1348295.7,1348295.7,8007,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182154,662836.00
07/15/2019 05:15,2,0.000,ALERT,211.70,296.66,59.996,1563182104,"201051344000955","174011545737251",0.00,22.80,0,295.16,299.07,0.0,0.0,0.000,1375676.8,1375676.8,8005,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563182155,662837.00
07/15/2019 05:15,2,0.000,ALERT,212.16,296.66,60.001,1563182104,"201051344000648","174011545737251",0.00,22.30,0,295.16,299.67,0.0,0.0,0.000,1362115.3,1362115.3,7991,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563182157,662838.00
07/15/2019 05:15,2,0.000,ALERT,212.38,297.26,60.006,1563182104,"201051344000645","174011545737251",0.00,23.00,0,295.76,299.37,0.0,0.0,0.000,1367742.9,1367742.9,7994,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563182159,662839.00
07/15/2019 05:15,2,0.000,ALERT,211.93,297.87,60.022,1563182104,"201051344000569","174011545737251",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,1384751.6,1384751.6,7997,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563182161,662840.00
07/15/2019 05:15,2,0.000,ALERT,211.93,296.96,59.975,1563182104,"179051228000119","174011545737251",0.00,24.30,0,294.56,299.07,0.0,0.0,0.000,170938.6,170938.6,8069,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563182163,662841.00
07/15/2019 05:30,2,0.000,ALERT,211.93,298.47,60.012,1563183005,"201051344000579","174011545737251",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,1386032.5,1386032.5,8005,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183007,662842.00
07/15/2019 05:30,2,0.000,ALERT,211.93,296.36,60.012,1563183005,"201051344001025","174011545737251",0.00,22.00,0,294.56,299.07,0.0,0.0,0.000,1370876.9,1370876.9,8000,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183009,662843.00
07/15/2019 05:30,2,0.000,ALERT,211.93,296.96,59.996,1563183005,"201051344001093","174011545737251",0.00,23.00,0,294.86,298.47,0.0,0.0,0.000,1352918.1,1352918.1,8017,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183010,662844.00
07/15/2019 05:30,2,0.000,ALERT,211.93,298.17,60.001,1563183005,"201051344000458","174011545737251",0.00,22.80,0,295.76,300.27,0.0,0.0,0.000,1366906.8,1366906.8,7990,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183012,662845.00
07/15/2019 05:30,2,0.000,ALERT,211.70,297.26,60.001,1563183005,"201051344000890","174011545737251",0.00,22.80,0,295.46,299.67,0.0,0.0,0.000,1368129.3,1368129.3,8001,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183014,662846.00
07/15/2019 05:30,2,0.000,ALERT,211.93,297.87,60.001,1563183005,"201051344000988","174011545737251",0.00,22.30,0,293.36,299.07,0.0,0.0,0.000,1040736.6,1040736.6,8001,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183016,662847.00
07/15/2019 05:30,2,0.000,ALERT,212.38,297.57,60.001,1563183005,"201051344000582","174011545737251",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,1345470.5,1345470.5,7992,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183018,662848.00
07/15/2019 05:30,2,0.000,ALERT,211.93,298.47,59.980,1563183005,"201051344000868","174011545737251",0.00,22.30,0,296.36,300.27,0.0,0.0,0.000,1353429.1,1353429.1,7993,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183020,662849.00
07/15/2019 05:30,2,0.000,ALERT,212.38,298.47,60.001,1563183005,"201051344000576","174011545737251",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,1369775.4,1369775.4,8013,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183021,662850.00
07/15/2019 05:30,2,0.000,ALERT,212.16,297.87,60.006,1563183005,"201051344001158","174011545737251",0.00,22.00,0,294.86,298.77,0.0,0.0,0.000,1347128.8,1347128.8,7994,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183023,662851.00
07/15/2019 05:30,2,0.000,ALERT,212.16,296.36,60.001,1563183005,"201051344000917","174011545737251",0.00,23.00,0,293.66,297.87,0.0,0.0,0.000,1362565.9,1362565.9,8012,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183025,662852.00
07/15/2019 05:30,2,0.000,ALERT,211.93,296.36,60.006,1563183005,"201051344000417","174011545737251",0.00,22.80,0,293.96,297.87,0.0,0.0,0.000,1078459.9,1078459.9,8017,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183027,662853.00
07/15/2019 05:30,2,0.000,ALERT,212.16,296.66,59.980,1563183005,"201051344000685","174011545737251",0.00,22.50,0,294.56,298.47,0.0,0.0,0.000,1368665.2,1368665.2,8001,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183029,662854.00
07/15/2019 05:30,2,0.000,ALERT,211.93,296.06,60.006,1563183005,"201051344000651","174011545737251",0.00,21.80,0,294.86,298.17,0.0,0.0,0.000,1362851.6,1362851.6,7999,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183031,662855.00
07/15/2019 05:30,2,0.000,ALERT,211.70,298.47,60.012,1563183005,"201051344000594","174011545737251",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,1373064.7,1373064.7,7999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183032,662856.00
07/15/2019 05:30,2,0.000,ALERT,211.93,297.57,60.001,1563183005,"201051344000469","174011545737251",0.00,21.50,0,294.86,299.07,0.0,0.0,0.000,1353180.2,1353180.2,8006,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183034,662857.00
07/15/2019 05:30,2,0.000,ALERT,211.93,296.96,60.006,1563183005,"201051344000585","174011545737251",0.00,22.50,0,294.26,298.77,0.0,0.0,0.000,1378132.6,1378132.6,7995,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183036,662858.00
07/15/2019 05:30,2,0.000,ALERT,212.38,297.57,60.017,1563183005,"201051344000853","174011545737251",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,1376021.2,1376021.2,8002,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183038,662859.00
07/15/2019 05:30,2,0.000,ALERT,211.93,296.96,60.022,1563183005,"201051344001145","174011545737251",0.00,22.30,0,295.46,299.37,0.0,0.0,0.000,1377400.1,1377400.1,8020,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183040,662860.00
07/15/2019 05:30,2,0.000,ALERT,211.93,296.66,60.012,1563183005,"201051344000438","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1370854.9,1370854.9,7995,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183041,662861.00
07/15/2019 05:30,2,0.000,ALERT,211.48,296.66,60.054,1563183005,"201051344001135","174011545737251",0.00,22.30,0,294.56,298.77,0.0,0.0,0.000,1358296.0,1358296.0,7993,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183043,662862.00
