ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 05:30,2,0.000,ALERT,211.93,297.87,60.012,1563183005,"201051344000983","174011545737251",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,1374178.5,1374178.5,7996,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183045,662863.00
07/15/2019 05:30,2,0.000,ALERT,211.93,296.36,60.006,1563183005,"201051344001203","174011545737251",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,1366320.2,1366320.2,8012,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183047,662864.00
07/15/2019 05:30,2,0.000,ALERT,211.70,296.96,59.985,1563183005,"201051344001230","174011545737251",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,1361078.6,1361078.6,8027,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183049,662865.00
07/15/2019 05:30,2,0.000,ALERT,211.48,296.66,60.012,1563183005,"201051344000646","174011545737251",0.00,22.30,0,293.96,298.17,0.0,0.0,0.000,1355003.9,1355003.9,8012,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183050,662866.00
07/15/2019 05:30,2,0.000,ALERT,212.16,298.17,60.012,1563183005,"201051344000867","174011545737251",0.00,22.80,0,295.16,299.97,0.0,0.0,0.000,1351377.7,1351377.7,8000,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183052,662867.00
07/15/2019 05:30,2,0.000,ALERT,212.38,297.57,60.022,1563183005,"201051344000633","174011545737251",0.00,22.30,0,293.66,298.77,0.0,0.0,0.000,1348295.7,1348295.7,8009,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183054,662868.00
07/15/2019 05:30,2,0.000,ALERT,211.48,296.36,60.017,1563183005,"201051344000955","174011545737251",0.00,22.50,0,294.26,298.47,0.0,0.0,0.000,1375676.8,1375676.8,8007,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183056,662869.00
07/15/2019 05:30,2,0.000,ALERT,212.16,297.26,60.017,1563183005,"201051344000648","174011545737251",0.00,22.00,0,294.86,299.37,0.0,0.0,0.000,1362115.3,1362115.3,7993,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183058,662870.00
07/15/2019 05:30,2,0.000,ALERT,212.38,297.87,60.006,1563183005,"201051344000645","174011545737251",0.00,22.50,0,295.46,299.37,0.0,0.0,0.000,1367742.9,1367742.9,7996,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183060,662871.00
07/15/2019 05:30,2,0.000,ALERT,211.93,298.47,60.006,1563183005,"201051344000569","174011545737251",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,1384751.6,1384751.6,7999,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183061,662872.00
07/15/2019 05:30,2,0.000,ALERT,212.16,297.26,60.017,1563183005,"179051228000119","174011545737251",0.00,24.00,0,293.96,298.77,0.0,0.0,0.000,170938.6,170938.6,8071,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563183063,662873.00
07/15/2019 05:45,2,0.000,ALERT,211.48,297.57,59.996,1563183904,"201051344000579","174011545737251",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,1386032.5,1386032.5,8007,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183906,662874.00
07/15/2019 05:45,2,0.000,ALERT,211.70,296.06,60.054,1563183904,"201051344001025","174011545737251",0.00,21.80,0,293.96,299.07,0.0,0.0,0.000,1370876.9,1370876.9,8002,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183908,662875.00
07/15/2019 05:45,2,0.000,ALERT,211.93,296.36,60.006,1563183904,"201051344001093","174011545737251",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,1352918.1,1352918.1,8019,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183910,662876.00
07/15/2019 05:45,2,0.000,ALERT,211.48,297.26,60.012,1563183904,"201051344000458","174011545737251",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,1366906.8,1366906.8,7992,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183912,662877.00
07/15/2019 05:45,2,0.000,ALERT,211.70,296.96,60.001,1563183904,"201051344000890","174011545737251",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,1368129.3,1368129.3,8003,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183914,662878.00
07/15/2019 05:45,2,0.000,ALERT,211.48,296.96,59.990,1563183904,"201051344000988","174011545737251",0.00,22.00,0,292.76,299.37,0.0,0.0,0.000,1040736.6,1040736.6,8003,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183915,662879.00
07/15/2019 05:45,2,0.000,ALERT,211.93,297.26,60.043,1563183904,"201051344000582","174011545737251",0.00,22.00,0,295.16,299.07,0.0,0.0,0.000,1345470.5,1345470.5,7994,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183917,662880.00
07/15/2019 05:45,2,0.000,ALERT,211.48,297.57,60.022,1563183904,"201051344000868","174011545737251",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,1353429.1,1353429.1,7995,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183919,662881.00
07/15/2019 05:45,2,0.000,ALERT,211.93,297.57,59.985,1563183904,"201051344000576","174011545737251",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,1369775.4,1369775.4,8015,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183921,662882.00
07/15/2019 05:45,2,0.000,ALERT,211.48,296.96,60.054,1563183904,"201051344001158","174011545737251",0.00,21.80,0,294.56,299.07,0.0,0.0,0.000,1347128.8,1347128.8,7996,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183923,662883.00
07/15/2019 05:45,2,0.000,ALERT,211.70,296.06,59.980,1563183904,"201051344000917","174011545737251",0.00,22.80,0,293.06,297.87,0.0,0.0,0.000,1362565.9,1362565.9,8014,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183925,662884.00
07/15/2019 05:45,2,0.000,ALERT,211.93,295.76,60.028,1563183904,"201051344000417","174011545737251",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,1078459.9,1078459.9,8019,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183927,662885.00
07/15/2019 05:45,2,0.000,ALERT,211.93,296.36,60.017,1563183904,"201051344000685","174011545737251",0.00,22.30,0,294.56,298.17,0.0,0.0,0.000,1368665.2,1368665.2,8003,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183928,662886.00
07/15/2019 05:45,2,0.000,ALERT,211.93,295.76,60.012,1563183904,"201051344000651","174011545737251",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,1362851.6,1362851.6,8001,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183930,662887.00
07/15/2019 05:45,2,0.000,ALERT,211.25,297.87,60.012,1563183904,"201051344000594","174011545737251",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,1373064.7,1373064.7,8001,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183932,662888.00
07/15/2019 05:45,2,0.000,ALERT,211.70,296.66,60.012,1563183904,"201051344000469","174011545737251",0.00,21.30,0,293.96,298.77,0.0,0.0,0.000,1353180.2,1353180.2,8008,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183934,662889.00
07/15/2019 05:45,2,0.000,ALERT,211.93,296.66,60.017,1563183904,"201051344000585","174011545737251",0.00,22.30,0,293.96,298.47,0.0,0.0,0.000,1378132.6,1378132.6,7997,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183936,662890.00
07/15/2019 05:45,2,0.000,ALERT,212.16,297.26,60.022,1563183904,"201051344000853","174011545737251",0.00,21.80,0,295.16,299.37,0.0,0.0,0.000,1376021.2,1376021.2,8004,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183937,662891.00
07/15/2019 05:45,2,0.000,ALERT,212.16,296.96,60.017,1563183904,"201051344001145","174011545737251",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,1377400.1,1377400.1,8022,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183939,662892.00
07/15/2019 05:45,2,0.000,ALERT,211.93,296.66,60.012,1563183904,"201051344000438","174011545737251",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,1370854.9,1370854.9,7997,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183941,662893.00
07/15/2019 05:45,2,0.000,ALERT,211.48,296.66,60.006,1563183904,"201051344001135","174011545737251",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,1358296.0,1358296.0,7995,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183943,662894.00
07/15/2019 05:45,2,0.000,ALERT,211.70,297.57,60.049,1563183904,"201051344000983","174011545737251",0.00,22.00,0,295.46,299.97,0.0,0.0,0.000,1374178.5,1374178.5,7998,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183945,662895.00
07/15/2019 05:45,2,0.000,ALERT,211.93,296.36,59.980,1563183904,"201051344001203","174011545737251",0.00,22.00,0,294.56,299.97,0.0,0.0,0.000,1366320.2,1366320.2,8014,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183947,662896.00
07/15/2019 05:45,2,0.000,ALERT,211.70,296.96,60.006,1563183904,"201051344001230","174011545737251",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,1361078.6,1361078.6,8029,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183948,662897.00
07/15/2019 05:45,2,0.000,ALERT,211.48,296.06,59.969,1563183904,"201051344000646","174011545737251",0.00,22.00,0,293.66,298.17,0.0,0.0,0.000,1355003.9,1355003.9,8014,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183950,662898.00
07/15/2019 05:45,2,0.000,ALERT,211.93,296.96,60.049,1563183904,"201051344000867","174011545737251",0.00,22.50,0,295.16,300.27,0.0,0.0,0.000,1351377.7,1351377.7,8002,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183952,662899.00
07/15/2019 05:45,2,0.000,ALERT,212.16,296.66,60.028,1563183904,"201051344000633","174011545737251",0.00,21.80,0,293.36,298.77,0.0,0.0,0.000,1348295.7,1348295.7,8011,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183954,662900.00
07/15/2019 05:45,2,0.000,ALERT,211.70,296.96,60.006,1563183904,"201051344000955","174011545737251",0.00,22.30,0,294.56,306.58,0.0,0.0,0.000,1375676.8,1375676.8,8009,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183956,662901.00
07/15/2019 05:45,2,0.000,ALERT,212.16,296.96,60.012,1563183904,"201051344000648","174011545737251",0.00,21.50,0,294.56,301.47,0.0,0.0,0.000,1362115.3,1362115.3,7995,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183958,662902.00
07/15/2019 05:45,2,0.000,ALERT,212.38,297.57,60.017,1563183904,"201051344000645","174011545737251",0.00,22.30,0,295.16,301.17,0.0,0.0,0.000,1367742.9,1367742.9,7998,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563183959,662903.00
07/15/2019 05:45,2,0.000,ALERT,212.16,298.17,59.996,1563183904,"201051344000569","174011545737251",0.00,22.00,0,295.76,302.07,0.0,0.0,0.000,1384751.6,1384751.6,8001,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563183961,662904.00
07/15/2019 05:45,2,0.000,ALERT,212.16,296.96,60.017,1563183904,"179051228000119","174011545737251",0.00,23.80,0,293.66,300.27,0.0,0.0,0.000,170938.6,170938.6,8073,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563183963,662905.00
07/15/2019 06:00,2,0.000,ALERT,211.48,297.87,60.006,1563184803,"201051344000579","174011545737251",0.00,22.00,0,295.76,302.07,0.0,0.0,0.000,1386032.5,1386032.5,8009,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184806,662906.00
07/15/2019 06:00,2,0.000,ALERT,211.48,295.46,60.006,1563184803,"201051344001025","174011545737251",0.00,21.50,0,294.26,307.18,0.0,0.0,0.000,1370876.9,1370876.9,8004,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184808,662907.00
07/15/2019 06:00,2,0.000,ALERT,211.48,296.06,60.006,1563184803,"201051344001093","174011545737251",0.00,22.30,0,294.56,306.28,0.0,0.0,0.000,1352918.1,1352918.1,8021,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184809,662908.00
07/15/2019 06:00,2,0.000,ALERT,211.70,297.87,60.017,1563184803,"201051344000458","174011545737251",0.00,22.30,0,295.46,302.07,0.0,0.0,0.000,1366906.8,1366906.8,7994,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563184811,662909.00
07/15/2019 06:00,2,0.000,ALERT,211.48,296.36,60.022,1563184803,"201051344000890","174011545737251",0.00,22.30,0,295.16,308.09,0.0,0.0,0.000,1368129.3,1368129.3,8005,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563184813,662910.00
07/15/2019 06:00,2,0.000,ALERT,211.48,297.26,59.996,1563184803,"201051344000988","174011545737251",0.00,21.80,0,292.76,300.87,0.0,0.0,0.000,1040736.6,1040736.6,8005,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184815,662911.00
07/15/2019 06:00,2,0.000,ALERT,211.93,296.96,60.017,1563184803,"201051344000582","174011545737251",0.00,21.80,0,295.16,307.18,0.0,0.0,0.000,1345470.5,1345470.5,7996,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184817,662912.00
07/15/2019 06:00,2,0.000,ALERT,211.70,298.17,60.017,1563184803,"201051344000868","174011545737251",0.00,21.50,0,295.76,302.37,0.0,0.0,0.000,1353429.1,1353429.1,7997,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184818,662913.00
07/15/2019 06:00,2,0.000,ALERT,212.16,297.87,60.006,1563184803,"201051344000576","174011545737251",0.00,21.50,0,295.16,301.17,0.0,0.0,0.000,1369775.4,1369775.4,8017,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184820,662914.00
07/15/2019 06:00,2,0.000,ALERT,211.70,297.26,60.065,1563184803,"201051344001158","174011545737251",0.00,21.50,0,294.56,300.57,0.0,0.0,0.000,1347128.8,1347128.8,7998,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184822,662915.00
07/15/2019 06:00,2,0.000,ALERT,211.48,295.46,60.006,1563184803,"201051344000917","174011545737251",0.00,22.50,0,293.06,305.68,0.0,0.0,0.000,1362565.9,1362565.9,8016,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184824,662916.00
07/15/2019 06:00,2,0.000,ALERT,211.48,295.16,60.012,1563184803,"201051344000417","174011545737251",0.00,22.30,0,293.36,305.98,0.0,0.0,0.000,1078459.9,1078459.9,8021,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563184826,662917.00
07/15/2019 06:00,2,0.000,ALERT,211.93,296.06,60.006,1563184803,"201051344000685","174011545737251",0.00,22.00,0,294.56,307.18,0.0,0.0,0.000,1368665.2,1368665.2,8005,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563184828,662918.00
07/15/2019 06:00,2,0.000,ALERT,211.70,295.46,60.022,1563184803,"201051344000651","174011545737251",0.00,21.50,0,293.96,306.28,0.0,0.0,0.000,1362851.6,1362851.6,8003,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184829,662919.00
07/15/2019 06:00,2,0.000,ALERT,211.70,298.47,60.006,1563184803,"201051344000594","174011545737251",0.00,22.00,0,294.86,301.77,0.0,0.0,0.000,1373064.7,1373064.7,8003,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184831,662920.00
07/15/2019 06:00,2,0.000,ALERT,211.70,297.26,60.006,1563184803,"201051344000469","174011545737251",0.00,21.00,0,294.26,300.57,0.0,0.0,0.000,1353180.2,1353180.2,8010,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184833,662921.00
07/15/2019 06:00,2,0.000,ALERT,211.70,296.06,60.012,1563184803,"201051344000585","174011545737251",0.00,22.00,0,294.26,306.28,0.0,0.0,0.000,1378132.6,1378132.6,7999,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184835,662922.00
07/15/2019 06:00,2,0.000,ALERT,212.38,297.57,60.006,1563184803,"201051344000853","174011545737251",0.00,21.50,0,295.46,301.47,0.0,0.0,0.000,1376021.2,1376021.2,8006,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184837,662923.00
07/15/2019 06:00,2,0.000,ALERT,211.70,296.36,60.017,1563184803,"201051344001145","174011545737251",0.00,21.80,0,294.86,308.09,0.0,0.0,0.000,1377400.1,1377400.1,8024,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184839,662924.00
07/15/2019 06:00,2,0.000,ALERT,211.48,296.06,60.012,1563184803,"201051344000438","174011545737251",0.00,21.80,0,294.86,307.18,0.0,0.0,0.000,1370854.9,1370854.9,7999,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184840,662925.00
07/15/2019 06:00,2,0.000,ALERT,211.25,296.06,60.006,1563184803,"201051344001135","174011545737251",0.00,21.80,0,294.86,307.18,0.0,0.0,0.000,1358296.0,1358296.0,7997,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184842,662926.00
07/15/2019 06:00,2,0.000,ALERT,211.70,298.17,60.043,1563184803,"201051344000983","174011545737251",0.00,21.80,0,295.76,302.07,0.0,0.0,0.000,1374178.5,1374178.5,8000,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563184844,662927.00
07/15/2019 06:00,2,0.000,ALERT,211.48,295.76,60.049,1563184803,"201051344001203","174011545737251",0.00,22.00,0,294.56,308.39,0.0,0.0,0.000,1366320.2,1366320.2,8016,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563184846,662928.00
07/15/2019 06:00,2,0.000,ALERT,211.48,296.36,60.017,1563184803,"201051344001230","174011545737251",0.00,21.80,0,294.56,307.18,0.0,0.0,0.000,1361078.6,1361078.6,8031,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184848,662929.00
07/15/2019 06:00,2,0.000,ALERT,211.03,296.06,60.012,1563184803,"201051344000646","174011545737251",0.00,21.80,0,293.66,306.28,0.0,0.0,0.000,1355003.9,1355003.9,8016,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184849,662930.00
07/15/2019 06:00,2,0.000,ALERT,211.93,297.57,60.012,1563184803,"201051344000867","174011545737251",0.00,22.30,0,294.86,302.37,0.0,0.0,0.000,1351377.7,1351377.7,8004,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184851,662931.00
07/15/2019 06:00,2,0.000,ALERT,212.16,297.26,60.022,1563184803,"201051344000633","174011545737251",0.00,21.50,0,293.06,300.57,0.0,0.0,0.000,1348295.7,1348295.7,8013,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184853,662932.00
07/15/2019 06:00,2,0.000,ALERT,211.25,296.06,59.980,1563184803,"201051344000955","174011545737251",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,1375676.8,1375676.8,8011,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563184855,662933.00
07/15/2019 06:00,2,0.000,ALERT,211.93,297.26,60.022,1563184803,"201051344000648","174011545737251",0.00,21.30,0,295.16,301.77,0.0,0.0,0.000,1362115.3,1362115.3,7997,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184857,662934.00
07/15/2019 06:00,2,0.000,ALERT,212.16,297.57,60.028,1563184803,"201051344000645","174011545737251",0.00,22.00,0,295.46,301.47,0.0,0.0,0.000,1367742.9,1367742.9,8000,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563184859,662935.00
07/15/2019 06:00,2,0.000,ALERT,211.70,298.17,60.054,1563184803,"201051344000569","174011545737251",0.00,21.80,0,296.36,302.07,0.0,0.0,0.000,1384751.6,1384751.6,8003,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563184860,662936.00
07/15/2019 06:00,2,0.000,ALERT,211.70,296.66,60.022,1563184803,"179051228000119","174011545737251",0.00,23.30,0,293.36,300.27,0.0,0.0,0.000,170938.6,170938.6,8075,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563184862,662937.00
07/15/2019 06:15,2,0.170,ALERT,211.48,298.17,60.028,1563185704,"201051344000579","174011545737251",22.19,21.80,0,295.76,299.67,3.9,1.8,0.000,1386032.5,1386032.5,8011,0,0,0,L,1122011218,1,120.65,121.33,0200,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185706,662938.00
07/15/2019 06:15,2,0.129,ALERT,211.48,296.06,60.033,1563185704,"201051344001025","174011545737251",22.58,21.30,0,293.66,300.27,3.0,1.0,0.000,1370876.9,1370876.9,8006,0,0,0,L,1122011218,1,120.88,121.33,0200,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185708,662939.00
07/15/2019 06:15,2,0.162,ALERT,211.48,296.96,60.028,1563185704,"201051344001093","174011545737251",21.73,22.30,0,293.96,299.67,3.6,1.6,0.000,1352918.2,1352918.2,8023,0,0,0,L,1122011218,1,121.33,121.10,0200,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185710,662940.00
07/15/2019 06:15,2,0.131,ALERT,211.48,297.57,60.038,1563185704,"201051344000458","174011545737251",22.07,22.00,0,295.46,299.97,2.9,0.9,0.000,1366906.8,1366906.8,7996,0,0,0,L,1122011218,1,120.88,121.55,0200,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185712,662941.00
07/15/2019 06:15,2,0.154,ALERT,211.48,297.26,60.028,1563185704,"201051344000890","174011545737251",22.68,22.00,0,294.26,300.87,3.5,1.5,0.000,1368129.4,1368129.4,8007,0,0,0,L,1122011218,1,121.33,120.65,0200,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185714,662942.00
07/15/2019 06:15,2,0.090,ALERT,211.48,297.57,60.033,1563185704,"201051344000988","174011545737251",17.45,21.80,0,292.76,298.77,1.6,0.0,0.000,1040736.6,1040736.6,8007,0,0,0,L,1122011218,1,120.65,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185716,662943.00
07/15/2019 06:15,2,0.131,ALERT,211.93,297.87,60.049,1563185704,"201051344000582","174011545737251",22.60,21.50,0,294.56,300.27,3.0,1.0,0.000,1345470.5,1345470.5,7998,0,0,0,L,1122011218,1,121.33,121.33,0200,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185717,662944.00
07/15/2019 06:15,2,0.146,ALERT,211.48,298.17,60.028,1563185704,"201051344000868","174011545737251",21.73,21.50,0,296.06,299.97,3.2,1.2,0.000,1353429.1,1353429.1,7999,0,0,0,L,1122011218,1,120.65,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1563185719,662945.00
07/15/2019 06:15,2,0.129,ALERT,211.93,298.17,60.043,1563185704,"201051344000576","174011545737251",21.57,21.50,0,295.16,299.37,2.8,0.8,0.000,1369775.4,1369775.4,8019,0,0,0,L,1122011218,1,121.10,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1563185721,662946.00
07/15/2019 06:15,2,0.129,ALERT,211.48,297.26,60.033,1563185704,"201051344001158","174011545737251",22.09,21.30,0,294.86,298.77,2.9,0.9,0.000,1347128.8,1347128.8,8000,0,0,0,L,1122011218,1,120.65,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185723,662947.00
07/15/2019 06:15,2,0.143,ALERT,211.70,296.66,60.033,1563185704,"201051344000917","174011545737251",21.71,22.30,0,292.46,299.37,3.1,1.1,0.000,1362565.9,1362565.9,8018,0,0,0,L,1122011218,1,121.10,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185725,662948.00
07/15/2019 06:15,2,0.146,ALERT,211.70,296.66,59.990,1563185704,"201051344000417","174011545737251",17.27,22.00,0,293.06,299.37,2.6,0.6,0.000,1078459.9,1078459.9,8023,0,0,0,L,1122011218,1,120.88,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185727,662949.00
07/15/2019 06:15,2,0.125,ALERT,211.93,297.26,60.022,1563185704,"201051344000685","174011545737251",19.26,22.00,0,293.96,299.97,2.5,0.5,0.000,1368665.2,1368665.2,8007,0,0,0,L,1122011218,1,122.01,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1563185729,662950.00
07/15/2019 06:15,2,0.146,ALERT,211.70,296.66,59.985,1563185704,"201051344000651","174011545737251",20.83,21.30,0,293.66,298.77,3.1,1.1,0.000,1362851.7,1362851.7,8005,0,0,0,L,1122011218,1,121.55,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1563185730,662951.00
07/15/2019 06:15,2,0.133,ALERT,211.48,298.77,60.012,1563185704,"201051344000594","174011545737251",22.60,21.80,0,295.16,299.67,3.1,1.1,0.000,1373064.8,1373064.8,8005,0,0,0,L,1122011218,1,120.88,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563185732,662952.00
07/15/2019 06:15,2,0.146,ALERT,211.70,297.87,60.017,1563185704,"201051344000469","174011545737251",22.76,21.00,0,294.26,298.77,3.4,1.4,0.000,1353180.2,1353180.2,8012,0,0,0,L,1122011218,1,120.42,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1563185734,662953.00
07/15/2019 06:15,2,0.166,ALERT,211.70,297.26,60.022,1563185704,"201051344000585","174011545737251",22.11,21.80,0,293.36,299.67,3.7,1.7,0.000,1378132.7,1378132.7,8001,0,0,0,L,1122011218,1,120.88,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1563185736,662954.00
07/15/2019 06:15,2,0.125,ALERT,212.16,297.87,60.028,1563185704,"201051344000853","174011545737251",21.25,21.50,0,295.16,299.37,2.7,0.7,0.000,1376021.2,1376021.2,8008,0,0,0,L,1122011218,1,121.33,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1563185738,662955.00
07/15/2019 06:15,2,0.133,ALERT,211.70,297.57,60.033,1563185704,"201051344001145","174011545737251",22.30,21.80,0,294.56,300.57,3.0,1.0,0.000,1377400.1,1377400.1,8026,0,0,0,L,1122011218,1,121.33,121.10,0200,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185740,662956.00
07/15/2019 06:15,2,0.143,ALERT,211.70,297.26,59.985,1563185704,"201051344000438","174011545737251",22.66,21.80,0,294.26,299.67,3.3,1.2,0.000,1370855.0,1370855.0,8001,0,0,0,L,1122011218,1,121.33,121.10,0200,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185742,662957.00
07/15/2019 06:15,2,0.160,ALERT,211.25,297.26,60.038,1563185704,"201051344001135","174011545737251",22.76,21.80,0,294.26,299.97,3.7,1.6,0.000,1358296.1,1358296.1,7999,0,0,0,L,1122011218,1,121.10,121.10,0200,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185743,662958.00
07/15/2019 06:15,2,0.152,ALERT,211.70,298.17,59.990,1563185704,"201051344000983","174011545737251",21.93,21.80,0,295.76,299.97,3.4,1.4,0.000,1374178.6,1374178.6,8002,0,0,0,L,1122011218,1,120.88,121.33,0200,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185745,662959.00
07/15/2019 06:15,2,0.148,ALERT,211.48,296.96,60.022,1563185704,"201051344001203","174011545737251",21.75,21.80,0,293.96,301.17,3.3,1.2,0.000,1366320.2,1366320.2,8018,0,0,0,L,1122011218,1,121.55,120.88,0200,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185747,662960.00
07/15/2019 06:15,2,0.148,ALERT,211.48,297.26,60.028,1563185704,"201051344001230","174011545737251",20.79,21.80,0,293.96,300.27,3.1,1.1,0.000,1361078.6,1361078.6,8033,0,0,0,L,1122011218,1,121.33,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1563185749,662961.00
07/15/2019 06:15,2,0.152,ALERT,211.25,296.96,60.012,1563185704,"201051344000646","174011545737251",20.12,21.80,0,293.06,299.37,3.1,1.1,0.000,1355004.0,1355004.0,8018,0,0,0,L,1122011218,1,121.33,120.88,0200,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185751,662962.00
07/15/2019 06:15,2,0.141,ALERT,211.70,297.26,59.990,1563185704,"201051344000867","174011545737251",22.13,22.00,0,295.16,299.67,3.2,1.1,0.000,1351377.7,1351377.7,8006,0,0,0,L,1122011218,1,121.10,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563185752,662963.00
07/15/2019 06:15,2,0.137,ALERT,212.16,297.26,60.022,1563185704,"201051344000633","174011545737251",21.31,21.50,0,293.36,298.47,3.0,0.9,0.000,1348295.7,1348295.7,8015,0,0,0,L,1122011218,1,121.33,121.78,0200,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185754,662964.00
07/15/2019 06:15,2,0.160,ALERT,211.03,296.96,60.022,1563185704,"201051344000955","174011545737251",20.75,22.00,0,293.66,299.67,3.4,1.3,0.000,1375676.9,1375676.9,8013,0,0,0,L,1122011218,1,120.65,121.10,0200,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185756,662965.00
07/15/2019 06:15,2,0.135,ALERT,211.70,296.96,60.022,1563185704,"201051344000648","174011545737251",21.77,21.30,0,294.86,299.37,3.0,1.0,0.000,1362115.3,1362115.3,7999,0,0,0,L,1122011218,1,120.42,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185758,662966.00
07/15/2019 06:15,2,0.125,ALERT,211.93,297.26,60.043,1563185704,"201051344000645","174011545737251",20.38,21.80,0,295.16,299.07,2.6,0.6,0.000,1367742.9,1367742.9,8002,0,0,0,L,1122011218,1,121.10,121.78,0200,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563185760,662967.00
07/15/2019 06:15,2,0.135,ALERT,211.48,298.17,60.022,1563185704,"201051344000569","174011545737251",21.87,21.50,0,295.76,299.67,3.0,1.0,0.000,1384751.7,1384751.7,8005,0,0,0,L,1122011218,1,120.20,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563185762,662968.00
07/15/2019 06:15,2,0.188,ALERT,211.70,296.66,60.012,1563185704,"179051228000119","174011545737251",21.49,23.30,0,293.66,298.77,4.1,2.0,0.000,170938.7,170938.7,8077,0,0,0,L,46974696,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563185764,662969.00
07/15/2019 06:30,2,0.000,ALERT,203.12,285.54,60.043,1563186604,"201051344000579","174011545737251",0.00,21.80,0,284.34,306.28,0.0,0.0,0.000,1386032.6,1386032.6,8013,0,0,0,L,1122011218,1,115.45,116.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1563186606,662970.00
07/15/2019 06:30,2,0.000,ALERT,210.57,294.56,60.043,1563186604,"201051344001025","174011545737251",0.00,21.30,0,283.44,314.70,0.0,0.0,0.000,1370876.9,1370876.9,8008,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1563186608,662971.00
07/15/2019 06:30,2,0.000,ALERT,210.80,295.16,60.038,1563186604,"201051344001093","174011545737251",0.00,22.30,0,284.04,314.40,0.0,0.0,0.000,1352918.2,1352918.2,8025,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1563186610,662972.00
07/15/2019 06:30,2,0.000,ALERT,210.12,295.76,60.033,1563186604,"201051344000458","174011545737251",0.00,22.00,0,283.74,306.28,0.0,0.0,0.000,1366906.8,1366906.8,7998,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1563186612,662973.00
07/15/2019 06:30,2,0.000,ALERT,210.80,295.76,60.033,1563186604,"201051344000890","174011545737251",0.00,22.00,0,284.34,317.10,0.0,0.0,0.000,1368129.4,1368129.4,8009,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1563186614,662974.00
07/15/2019 06:30,2,0.000,ALERT,210.12,295.16,60.043,1563186604,"201051344000988","174011545737251",0.00,21.80,0,281.33,304.78,0.0,0.0,0.000,1040736.6,1040736.6,8009,0,0,0,L,1122011218,1,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1563186615,662975.00
07/15/2019 06:30,2,0.000,ALERT,211.25,296.06,60.033,1563186604,"201051344000582","174011545737251",0.00,21.80,0,284.64,315.90,0.0,0.0,0.000,1345470.5,1345470.5,8000,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1563186617,662976.00
07/15/2019 06:30,2,0.000,ALERT,210.12,296.06,60.033,1563186604,"201051344000868","174011545737251",0.00,21.50,0,284.34,307.18,0.0,0.0,0.000,1353429.1,1353429.1,8001,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1563186619,662977.00
07/15/2019 06:30,2,0.000,ALERT,210.57,295.76,60.038,1563186604,"201051344000576","174011545737251",0.00,21.50,0,284.04,305.68,0.0,0.0,0.000,1369775.4,1369775.4,8021,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1563186621,662978.00
07/15/2019 06:30,2,0.000,ALERT,210.12,294.86,59.990,1563186604,"201051344001158","174011545737251",0.00,21.30,0,283.14,304.78,0.0,0.0,0.000,1347128.9,1347128.9,8002,0,0,0,L,1122011218,1,119.52,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1563186623,662979.00
07/15/2019 06:30,2,0.000,ALERT,210.80,294.56,60.033,1563186604,"201051344000917","174011545737251",0.00,22.50,0,282.84,314.10,0.0,0.0,0.000,1362566.0,1362566.0,8020,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1563186625,662980.00
07/15/2019 06:30,2,0.000,ALERT,210.80,294.56,60.033,1563186604,"201051344000417","174011545737251",0.00,22.00,0,283.44,315.30,0.0,0.0,0.000,1078459.9,1078459.9,8025,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1563186626,662981.00
07/15/2019 06:30,2,0.000,ALERT,211.03,294.86,60.065,1563186604,"201051344000685","174011545737251",0.00,22.00,0,284.04,317.10,0.0,0.0,0.000,1368665.3,1368665.3,8009,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1563186628,662982.00
07/15/2019 06:30,2,0.061,ALERT,210.80,294.56,60.028,1563186604,"201051344000651","174011545737251",24.75,21.30,0,283.14,313.80,1.6,0.0,0.000,1362851.7,1362851.7,8007,0,0,0,L,1122011218,1,121.10,120.42,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1563186630,662983.00
07/15/2019 06:30,2,0.000,ALERT,210.12,296.06,60.017,1563186604,"201051344000594","174011545737251",0.00,21.80,0,283.74,306.88,0.0,0.0,0.000,1373064.8,1373064.8,8007,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1563186632,662984.00
07/15/2019 06:30,2,0.000,ALERT,210.35,295.16,60.028,1563186604,"201051344000469","174011545737251",0.00,21.00,0,282.84,304.78,0.0,0.0,0.000,1353180.3,1353180.3,8014,0,0,0,L,1122011218,1,119.30,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1563186634,662985.00
07/15/2019 06:30,2,0.090,ALERT,210.80,295.16,60.033,1563186604,"201051344000585","174011545737251",25.05,22.00,0,283.44,314.40,2.3,0.3,0.000,1378132.7,1378132.7,8003,0,0,0,L,1122011218,1,120.20,120.88,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1563186635,662986.00
07/15/2019 06:30,2,0.000,ALERT,210.57,295.16,60.033,1563186604,"201051344000853","174011545737251",0.00,21.30,0,283.74,305.98,0.0,0.0,0.000,1376021.2,1376021.2,8010,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1563186637,662987.00
07/15/2019 06:30,2,0.000,ALERT,210.80,295.16,60.033,1563186604,"201051344001145","174011545737251",0.00,21.80,0,284.34,317.70,0.0,0.0,0.000,1377400.1,1377400.1,8028,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1563186639,662988.00
07/15/2019 06:30,2,0.000,ALERT,210.57,294.86,60.033,1563186604,"201051344000438","174011545737251",0.00,21.80,0,284.04,315.90,0.0,0.0,0.000,1370855.0,1370855.0,8003,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1563186641,662989.00
07/15/2019 06:30,2,0.094,ALERT,210.35,294.86,60.028,1563186604,"201051344001135","174011545737251",25.35,21.80,0,283.74,314.70,2.4,0.4,0.000,1358296.1,1358296.1,8001,0,0,0,L,1122011218,1,120.42,120.20,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1563186643,662990.00
07/15/2019 06:30,2,0.000,ALERT,210.12,295.46,60.022,1563186604,"201051344000983","174011545737251",0.00,21.80,0,284.04,306.28,0.0,0.0,0.000,1374178.6,1374178.6,8004,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1563186645,662991.00
07/15/2019 06:30,2,0.074,ALERT,210.80,294.86,60.028,1563186604,"201051344001203","174011545737251",24.37,21.80,0,283.74,315.90,1.9,0.0,0.000,1366320.3,1366320.3,8020,0,0,0,L,1122011218,1,121.10,120.20,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1563186646,662992.00
07/15/2019 06:30,2,0.000,ALERT,210.35,295.46,60.022,1563186604,"201051344001230","174011545737251",0.00,21.80,0,284.34,316.80,0.0,0.0,0.000,1361078.6,1361078.6,8035,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1563186648,662993.00
07/15/2019 06:30,2,0.061,ALERT,210.12,294.86,60.033,1563186604,"201051344000646","174011545737251",24.37,21.80,0,283.44,315.30,1.5,0.0,0.000,1355004.0,1355004.0,8020,0,0,0,L,1122011218,1,120.65,120.20,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1563186650,662994.00
07/15/2019 06:30,2,0.000,ALERT,210.35,295.16,60.028,1563186604,"201051344000867","174011545737251",0.00,22.00,0,283.74,307.18,0.0,0.0,0.000,1351377.8,1351377.8,8008,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1563186652,662995.00
07/15/2019 06:30,2,0.000,ALERT,210.57,294.56,60.033,1563186604,"201051344000633","174011545737251",0.00,21.50,0,282.24,305.68,0.0,0.0,0.000,1348295.7,1348295.7,8017,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1563186654,662996.00
07/15/2019 06:30,2,0.080,ALERT,210.12,295.16,60.033,1563186604,"201051344000955","174011545737251",24.87,22.00,0,283.74,315.60,2.1,0.1,0.000,1375676.9,1375676.9,8015,0,0,0,L,1122011218,1,119.97,120.42,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1563186655,662997.00
07/15/2019 06:30,2,0.000,ALERT,209.90,294.26,60.022,1563186604,"201051344000648","174011545737251",0.00,21.30,0,283.14,306.28,0.0,0.0,0.000,1362115.3,1362115.3,8001,0,0,0,L,1122011218,1,119.30,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1563186657,662998.00
07/15/2019 06:30,2,0.000,ALERT,210.57,295.16,60.070,1563186604,"201051344000645","174011545737251",0.00,21.80,0,283.74,305.98,0.0,0.0,0.000,1367742.9,1367742.9,8004,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1563186659,662999.00
07/15/2019 06:30,2,0.000,ALERT,210.12,295.76,60.038,1563186604,"201051344000569","174011545737251",0.00,21.80,0,284.34,306.58,0.0,0.0,0.000,1384751.7,1384751.7,8007,0,0,0,L,1122011218,1,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1563186661,663000.00
07/15/2019 06:30,2,0.000,ALERT,210.12,294.56,60.022,1563186604,"179051228000119","174011545737251",0.00,23.30,0,282.24,304.78,0.0,0.0,0.000,170938.8,170938.8,8079,0,0,0,L,46974696,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563186663,663001.00
07/15/2019 06:45,2,0.156,ALERT,211.25,297.26,60.012,1563187504,"201051344000579","174011545737251",19.08,21.80,0,284.64,299.67,3.0,1.0,0.000,1386032.7,1386032.7,8015,0,0,0,L,1122011218,1,120.20,121.10,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187506,663002.00
07/15/2019 06:45,2,0.115,ALERT,211.03,295.16,60.006,1563187504,"201051344001025","174011545737251",20.26,21.50,0,292.76,298.77,2.4,0.4,0.000,1370876.9,1370876.9,8010,0,0,0,L,1122011218,1,120.88,120.65,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187508,663003.00
07/15/2019 06:45,2,0.150,ALERT,211.03,295.76,60.012,1563187504,"201051344001093","174011545737251",19.02,22.30,0,293.06,297.57,2.9,0.9,0.000,1352918.3,1352918.3,8027,0,0,0,L,1122011218,1,121.10,120.42,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187510,663004.00
07/15/2019 06:45,2,0.113,ALERT,211.25,297.26,60.012,1563187504,"201051344000458","174011545737251",19.24,22.00,0,293.36,299.97,2.2,0.2,0.000,1366906.8,1366906.8,8000,0,0,0,L,1122011218,1,120.42,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187512,663005.00
07/15/2019 06:45,2,0.141,ALERT,211.03,296.06,60.006,1563187504,"201051344000890","174011545737251",20.16,22.00,0,293.66,299.07,2.9,0.9,0.000,1368129.6,1368129.6,8011,0,0,0,L,1122011218,1,121.33,120.20,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187514,663006.00
