ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 06:45,2,0.088,ALERT,211.48,296.96,60.012,1563187504,"201051344000988","174011545737251",16.04,22.00,0,290.65,298.77,1.4,0.0,0.000,1040736.6,1040736.6,8011,0,0,0,L,1122011218,1,120.20,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187515,663007.00
07/15/2019 06:45,2,0.117,ALERT,211.48,296.66,60.006,1563187504,"201051344000582","174011545737251",20.16,21.80,0,293.66,298.47,2.4,0.4,0.000,1345470.5,1345470.5,8002,0,0,0,L,1122011218,1,121.33,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187517,663008.00
07/15/2019 06:45,2,0.133,ALERT,211.48,297.57,60.006,1563187504,"201051344000868","174011545737251",18.92,21.50,0,294.26,299.97,2.6,0.6,0.000,1353429.1,1353429.1,8003,0,0,0,L,1122011218,1,120.20,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187519,663009.00
07/15/2019 06:45,2,0.113,ALERT,211.93,297.57,60.006,1563187504,"201051344000576","174011545737251",18.67,21.50,0,293.36,299.37,2.1,0.2,0.000,1369775.4,1369775.4,8023,0,0,0,L,1122011218,1,120.65,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187521,663010.00
07/15/2019 06:45,2,0.115,ALERT,211.48,296.66,60.006,1563187504,"201051344001158","174011545737251",19.30,21.50,0,292.76,298.77,2.3,0.3,0.000,1347128.9,1347128.9,8004,0,0,0,L,1122011218,1,120.20,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187523,663011.00
07/15/2019 06:45,2,0.127,ALERT,211.25,295.46,60.001,1563187504,"201051344000917","174011545737251",19.10,22.50,0,291.55,297.26,2.5,0.5,0.000,1362566.0,1362566.0,8022,0,0,0,L,1122011218,1,121.10,120.88,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187525,663012.00
07/15/2019 06:45,2,0.145,ALERT,211.25,295.16,59.996,1563187504,"201051344000417","174011545737251",15.88,22.00,0,292.16,297.26,2.3,0.3,0.000,1078459.9,1078459.9,8027,0,0,0,L,1122011218,1,121.10,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187527,663013.00
07/15/2019 06:45,2,0.098,ALERT,211.48,296.06,59.996,1563187504,"201051344000685","174011545737251",18.87,22.00,0,293.06,297.87,1.9,0.0,0.000,1368665.3,1368665.3,8011,0,0,0,L,1122011218,1,122.01,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187528,663014.00
07/15/2019 06:45,2,0.121,ALERT,211.25,295.16,60.006,1563187504,"201051344000651","174011545737251",19.98,21.50,0,292.46,297.87,2.5,0.5,0.000,1362851.7,1362851.7,8009,0,0,0,L,1122011218,1,121.55,120.42,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187530,663015.00
07/15/2019 06:45,2,0.121,ALERT,211.48,297.87,60.033,1563187504,"201051344000594","174011545737251",20.16,21.80,0,292.76,299.67,2.5,0.5,0.000,1373064.8,1373064.8,8009,0,0,0,L,1122011218,1,120.42,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187532,663016.00
07/15/2019 06:45,2,0.135,ALERT,211.48,296.96,59.990,1563187504,"201051344000469","174011545737251",19.96,21.30,0,292.16,298.77,2.8,0.7,0.000,1353180.3,1353180.3,8016,0,0,0,L,1122011218,1,119.97,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187534,663017.00
07/15/2019 06:45,2,0.154,ALERT,211.25,296.06,60.006,1563187504,"201051344000585","174011545737251",19.92,22.00,0,292.46,297.87,3.1,1.1,0.000,1378132.8,1378132.8,8005,0,0,0,L,1122011218,1,120.88,121.10,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187536,663018.00
07/15/2019 06:45,2,0.113,ALERT,211.93,296.66,60.006,1563187504,"201051344000853","174011545737251",18.63,21.50,0,293.06,299.37,2.2,0.2,0.000,1376021.2,1376021.2,8012,0,0,0,L,1122011218,1,120.88,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187537,663019.00
07/15/2019 06:45,2,0.123,ALERT,211.48,296.36,59.985,1563187504,"201051344001145","174011545737251",19.98,21.80,0,293.06,299.07,2.5,0.5,0.000,1377400.1,1377400.1,8030,0,0,0,L,1122011218,1,121.33,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187539,663020.00
07/15/2019 06:45,2,0.129,ALERT,211.25,295.76,60.022,1563187504,"201051344000438","174011545737251",20.20,21.80,0,292.76,298.47,2.7,0.7,0.000,1370855.0,1370855.0,8005,0,0,0,L,1122011218,1,121.55,120.65,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187541,663021.00
07/15/2019 06:45,2,0.152,ALERT,210.80,295.76,60.006,1563187504,"201051344001135","174011545737251",20.54,21.80,0,292.76,298.47,3.2,1.1,0.000,1358296.2,1358296.2,8003,0,0,0,L,1122011218,1,121.10,120.42,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187543,663022.00
07/15/2019 06:45,2,0.143,ALERT,211.48,297.26,60.001,1563187504,"201051344000983","174011545737251",19.54,21.80,0,293.66,299.67,2.8,0.8,0.000,1374178.7,1374178.7,8006,0,0,0,L,1122011218,1,120.42,121.33,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187545,663023.00
07/15/2019 06:45,2,0.137,ALERT,211.25,296.06,60.006,1563187504,"201051344001203","174011545737251",19.62,21.80,0,293.06,299.67,2.7,0.7,0.000,1366320.3,1366320.3,8022,0,0,0,L,1122011218,1,121.78,120.42,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187547,663024.00
07/15/2019 06:45,2,0.135,ALERT,210.80,296.36,60.006,1563187504,"201051344001230","174011545737251",18.45,21.80,0,292.76,298.17,2.5,0.5,0.000,1361078.6,1361078.6,8037,0,0,0,L,1122011218,1,121.10,120.42,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187549,663025.00
07/15/2019 06:45,2,0.129,ALERT,210.57,295.76,59.964,1563187504,"201051344000646","174011545737251",20.10,22.00,0,292.46,297.26,2.6,0.6,0.000,1355004.0,1355004.0,8022,0,0,0,L,1122011218,1,121.10,120.20,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187550,663026.00
07/15/2019 06:45,2,0.133,ALERT,211.70,296.66,59.969,1563187504,"201051344000867","174011545737251",19.90,22.00,0,293.06,299.67,2.7,0.7,0.000,1351377.8,1351377.8,8010,0,0,0,L,1122011218,1,120.65,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187552,663027.00
07/15/2019 06:45,2,0.123,ALERT,211.93,296.66,60.001,1563187504,"201051344000633","174011545737251",19.68,21.50,0,291.25,298.47,2.5,0.5,0.000,1348295.7,1348295.7,8019,0,0,0,L,1122011218,1,120.88,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187554,663028.00
07/15/2019 06:45,2,0.143,ALERT,210.80,296.06,60.006,1563187504,"201051344000955","174011545737251",19.82,22.00,0,292.76,297.87,2.9,0.8,0.000,1375676.9,1375676.9,8017,0,0,0,L,1122011218,1,120.65,120.65,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187556,663029.00
07/15/2019 06:45,2,0.125,ALERT,211.93,296.66,60.006,1563187504,"201051344000648","174011545737251",19.96,21.30,0,292.46,299.07,2.5,0.5,0.000,1362115.3,1362115.3,8003,0,0,0,L,1122011218,1,120.20,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187558,663030.00
07/15/2019 06:45,2,0.104,ALERT,212.16,297.26,59.985,1563187504,"201051344000645","174011545737251",20.61,22.00,0,293.06,299.07,2.2,0.2,0.000,1367742.9,1367742.9,8006,0,0,0,L,1122011218,1,120.88,122.01,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187560,663031.00
07/15/2019 06:45,2,0.125,ALERT,211.70,297.57,60.059,1563187504,"201051344000569","174011545737251",20.08,21.80,0,293.96,299.97,2.6,0.6,0.000,1384751.7,1384751.7,8009,0,0,0,L,1122011218,1,119.97,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187561,663032.00
07/15/2019 06:45,2,0.182,ALERT,211.70,296.66,60.006,1563187504,"179051228000119","174011545737251",18.71,23.00,0,291.25,298.47,3.5,1.4,0.000,170939.0,170939.0,8081,0,0,0,L,46974696,1,120.42,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563187563,663033.00
07/15/2019 07:00,2,0.227,ACTIVE,211.70,331.83,60.038,1563188404,"201051344000579","174011545737251",25.56,22.80,0,293.96,344.76,5.9,3.8,0.004,1386033.3,1386033.3,8017,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188405,663034.00
07/15/2019 07:00,2,0.154,ACTIVE,212.16,331.83,59.990,1563188404,"201051344001025","174011545737251",27.71,22.00,0,292.46,340.25,4.4,2.3,0.004,1370877.2,1370877.2,8012,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188406,663035.00
07/15/2019 07:00,2,0.213,ACTIVE,212.38,332.73,59.996,1563188404,"201051344001093","174011545737251",24.67,23.00,0,292.46,345.06,5.3,3.2,0.004,1352918.8,1352918.8,8029,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188407,663036.00
07/15/2019 07:00,2,0.158,ACTIVE,211.48,331.23,60.028,1563188404,"201051344000458","174011545737251",27.10,22.80,0,293.66,340.55,4.4,2.3,0.004,1366907.1,1366907.1,8002,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188408,663037.00
07/15/2019 07:00,2,0.207,ACTIVE,212.16,331.83,60.033,1563188404,"201051344000890","174011545737251",24.83,23.00,0,293.36,345.96,5.2,3.1,0.004,1368130.0,1368130.0,8013,0,0,0,L,1122011218,1,121.55,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188409,663038.00
07/15/2019 07:00,2,0.094,ACTIVE_NO_POWER,211.48,295.16,60.022,1563188404,"201051344000988","174011545737251",18.98,22.00,0,290.95,298.77,1.8,0.0,0.000,1040736.6,1040736.6,8013,0,0,0,L,1122011218,1,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188410,663039.00
07/15/2019 07:00,2,0.186,ACTIVE,212.38,332.73,60.028,1563188404,"201051344000582","174011545737251",25.49,22.50,0,293.36,345.66,4.8,2.7,0.004,1345470.9,1345470.9,8004,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188411,663040.00
07/15/2019 07:00,2,0.197,ACTIVE,211.48,332.13,60.001,1563188404,"201051344000868","174011545737251",24.79,22.30,0,293.96,342.05,5.0,2.9,0.004,1353429.5,1353429.5,8005,0,0,0,L,1122011218,1,120.65,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188412,663041.00
07/15/2019 07:00,2,0.188,ACTIVE,211.70,333.63,60.022,1563188404,"201051344000576","174011545737251",24.35,22.00,0,293.36,344.76,4.7,2.6,0.004,1369775.7,1369775.7,8025,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188413,663042.00
07/15/2019 07:00,2,0.182,ACTIVE,211.48,331.53,60.033,1563188404,"201051344001158","174011545737251",24.85,22.00,0,292.76,345.36,4.6,2.5,0.004,1347129.2,1347129.2,8006,0,0,0,L,1122011218,1,120.65,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188413,663043.00
07/15/2019 07:00,2,0.197,ACTIVE,212.38,333.03,59.985,1563188404,"201051344000917","174011545737251",24.85,23.30,0,291.25,347.46,5.0,2.9,0.004,1362566.3,1362566.3,8024,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188414,663044.00
07/15/2019 07:00,2,0.191,ACTIVE,212.16,295.16,60.017,1563188404,"201051344000417","174011545737251",17.95,22.30,0,291.85,296.96,3.5,1.4,0.000,1078460.1,1078460.1,8029,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188415,663045.00
07/15/2019 07:00,2,0.168,ACTIVE,212.38,333.33,60.012,1563188404,"201051344000685","174011545737251",24.75,22.80,0,292.76,346.56,4.2,2.2,0.004,1368665.5,1368665.5,8013,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188416,663046.00
07/15/2019 07:00,2,0.154,ACTIVE,212.38,333.03,60.012,1563188404,"201051344000651","174011545737251",27.31,22.30,0,292.16,341.15,4.3,2.2,0.004,1362852.0,1362852.0,8011,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188417,663047.00
07/15/2019 07:00,2,0.162,ACTIVE,211.48,332.13,60.012,1563188404,"201051344000594","174011545737251",27.51,22.50,0,293.36,339.95,4.5,2.5,0.004,1373065.1,1373065.1,8011,0,0,0,L,1122011218,1,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188418,663048.00
07/15/2019 07:00,2,0.197,ACTIVE,211.70,332.43,60.028,1563188404,"201051344000469","174011545737251",25.21,21.80,0,292.46,341.15,5.1,3.0,0.004,1353180.7,1353180.7,8018,0,0,0,L,1122011218,1,120.42,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188419,663049.00
07/15/2019 07:00,2,0.219,ACTIVE,212.61,333.33,60.017,1563188404,"201051344000585","174011545737251",25.52,22.80,0,292.16,345.96,5.7,3.6,0.000,1378133.4,1378133.4,8007,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188420,663050.00
07/15/2019 07:00,2,0.162,ACTIVE,212.16,333.33,60.017,1563188404,"201051344000853","174011545737251",26.78,22.00,0,293.66,342.95,4.4,2.3,0.004,1376021.5,1376021.5,8014,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188421,663051.00
07/15/2019 07:00,2,0.186,ACTIVE,212.61,333.63,59.969,1563188404,"201051344001145","174011545737251",25.39,22.50,0,293.36,346.26,4.8,2.7,0.004,1377400.5,1377400.5,8032,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188422,663052.00
07/15/2019 07:00,2,0.197,ACTIVE,212.38,332.73,60.033,1563188404,"201051344000438","174011545737251",25.29,22.50,0,292.76,345.36,5.1,3.0,0.004,1370855.4,1370855.4,8007,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188423,663053.00
07/15/2019 07:00,2,0.215,ACTIVE,211.93,331.53,60.012,1563188404,"201051344001135","174011545737251",25.41,22.50,0,292.76,339.65,5.5,3.4,0.004,1358296.8,1358296.8,8005,0,0,0,L,1122011218,1,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188424,663054.00
07/15/2019 07:00,2,0.209,ACTIVE,211.70,331.83,60.006,1563188404,"201051344000983","174011545737251",24.89,22.50,0,293.96,344.76,5.3,3.2,0.004,1374179.1,1374179.1,8008,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188425,663055.00
07/15/2019 07:00,2,0.174,ACTIVE,212.38,332.43,60.012,1563188404,"201051344001203","174011545737251",27.06,22.50,0,292.76,342.95,4.8,2.7,0.004,1366320.7,1366320.7,8024,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188426,663056.00
07/15/2019 07:00,2,0.201,ACTIVE,212.16,331.83,60.012,1563188404,"201051344001230","174011545737251",24.31,22.50,0,293.06,344.76,5.0,2.9,0.004,1361079.0,1361079.0,8039,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188426,663057.00
07/15/2019 07:00,2,0.197,ACTIVE,211.70,332.43,60.012,1563188404,"201051344000646","174011545737251",25.74,22.50,0,291.85,344.15,5.2,3.0,0.004,1355004.4,1355004.4,8024,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188428,663058.00
07/15/2019 07:00,2,0.195,ACTIVE,211.93,331.83,60.017,1563188404,"201051344000867","174011545737251",25.09,22.80,0,293.36,344.15,5.0,2.9,0.004,1351378.2,1351378.2,8012,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188429,663059.00
07/15/2019 07:00,2,0.197,ACTIVE,212.16,333.63,60.017,1563188404,"201051344000633","174011545737251",24.83,22.30,0,291.85,347.16,5.0,2.9,0.004,1348296.1,1348296.1,8021,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188429,663060.00
07/15/2019 07:00,2,0.184,ACTIVE,211.70,332.43,60.012,1563188404,"201051344000955","174011545737251",27.12,22.80,0,292.76,340.55,5.1,3.0,0.004,1375677.4,1375677.4,8019,0,0,0,L,1122011218,1,120.88,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188430,663061.00
07/15/2019 07:00,2,0.191,ACTIVE,211.70,331.83,60.006,1563188404,"201051344000648","174011545737251",25.29,22.00,0,293.06,347.46,4.9,2.8,0.004,1362115.7,1362115.7,8005,0,0,0,L,1122011218,1,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188431,663062.00
07/15/2019 07:00,2,0.164,ACTIVE,211.93,332.43,60.006,1563188404,"201051344000645","174011545737251",26.06,22.80,0,293.36,350.77,4.4,2.3,0.004,1367743.2,1367743.2,8008,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188433,663063.00
07/15/2019 07:00,2,0.168,ACTIVE,211.70,331.53,60.001,1563188404,"201051344000569","174011545737251",27.39,22.50,0,293.96,341.15,4.7,2.6,0.004,1384752.1,1384752.1,8011,0,0,0,L,1122011218,1,120.42,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188434,663064.00
07/15/2019 07:00,2,0.227,ACTIVE,211.93,335.14,60.001,1563188404,"179051228000119","174011545737251",26.16,24.00,0,292.16,357.98,6.0,3.9,0.000,170939.7,170939.7,8083,0,0,0,L,46974696,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563188434,663065.00
07/15/2019 07:15,2,0.312,ALERT,212.16,333.03,60.022,1563189303,"201051344000579","174011545737251",26.72,23.30,0,293.66,335.74,8.5,6.3,0.035,1386034.5,1386034.5,8018,0,0,0,L,1122011218,1,120.88,121.55,0002,19,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189306,663066.00
07/15/2019 07:15,2,0.281,ALERT,212.61,333.03,60.054,1563189303,"201051344001025","174011545737251",27.23,23.00,0,293.36,338.14,7.8,5.6,0.031,1370878.2,1370878.2,8013,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189308,663067.00
07/15/2019 07:15,2,0.299,ALERT,212.83,335.14,60.012,1563189303,"201051344001093","174011545737251",27.08,23.80,0,293.36,338.14,8.2,6.0,0.022,1352919.9,1352919.9,8030,0,0,0,L,1122011218,1,121.78,121.55,0002,23,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189309,663068.00
07/15/2019 07:15,2,0.273,ALERT,211.93,332.13,60.012,1563189303,"201051344000458","174011545737251",26.98,23.50,0,293.36,336.04,7.5,5.3,0.031,1366908.1,1366908.1,8003,0,0,0,L,1122011218,1,121.10,121.78,0002,21,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189311,663069.00
07/15/2019 07:15,2,0.303,ALERT,212.38,333.03,60.001,1563189303,"201051344000890","174011545737251",27.10,23.50,0,293.66,337.54,8.3,6.1,0.031,1368131.2,1368131.2,8014,0,0,0,L,1122011218,1,121.78,120.88,0002,23,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189313,663070.00
07/15/2019 07:15,2,0.096,ACTIVE_NO_POWER,211.93,295.46,60.012,1563189303,"201051344000988","174011545737251",20.14,22.30,0,273.82,297.26,2.0,0.0,0.000,1040736.6,1040736.6,8014,0,0,0,L,1122011218,1,120.65,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189314,663071.00
07/15/2019 07:15,2,0.279,ALERT,213.06,334.54,60.017,1563189303,"201051344000582","174011545737251",26.86,23.30,0,293.66,338.14,7.7,5.5,0.035,1345471.9,1345471.9,8005,0,0,0,L,1122011218,1,121.78,121.78,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189316,663072.00
07/15/2019 07:15,2,0.289,ALERT,211.93,332.73,60.022,1563189303,"201051344000868","174011545737251",26.94,22.80,0,293.36,336.64,7.9,5.7,0.031,1353430.6,1353430.6,8006,0,0,0,L,1122011218,1,120.88,122.01,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189318,663073.00
07/15/2019 07:15,2,0.266,ALERT,212.38,333.93,60.012,1563189303,"201051344000576","174011545737251",27.31,22.80,0,292.76,337.54,7.4,5.2,0.027,1369776.6,1369776.6,8026,0,0,0,L,1122011218,1,121.10,121.55,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189320,663074.00
07/15/2019 07:15,2,0.273,ALERT,211.93,332.73,60.043,1563189303,"201051344001158","174011545737251",26.48,22.80,0,292.46,336.64,7.4,5.2,0.035,1347130.1,1347130.1,8007,0,0,0,L,1122011218,1,120.65,121.55,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189321,663075.00
07/15/2019 07:15,2,0.287,ALERT,212.38,333.93,60.017,1563189303,"201051344000917","174011545737251",27.04,24.00,0,291.85,338.44,7.9,5.7,0.031,1362567.4,1362567.4,8025,0,0,0,L,1122011218,1,121.55,121.55,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189323,663076.00
07/15/2019 07:15,2,0.312,ACTIVE,212.38,333.03,60.043,1563189303,"201051344000417","174011545737251",17.95,23.30,0,293.06,347.16,5.7,3.6,0.018,1078460.7,1078460.7,8030,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189324,663077.00
07/15/2019 07:15,2,0.254,ALERT,212.61,333.93,60.022,1563189303,"201051344000685","174011545737251",27.21,23.50,0,293.06,337.84,7.0,4.9,0.035,1368666.3,1368666.3,8014,0,0,0,L,1122011218,1,122.46,121.33,0002,21,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189326,663078.00
07/15/2019 07:15,2,0.275,ALERT,212.61,333.63,60.012,1563189303,"201051344000651","174011545737251",27.27,22.80,0,293.06,338.44,7.6,5.4,0.035,1362853.0,1362853.0,8012,0,0,0,L,1122011218,1,122.23,121.10,0002,20,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189328,663079.00
07/15/2019 07:15,2,0.283,ALERT,211.70,332.43,60.038,1563189303,"201051344000594","174011545737251",27.10,23.30,0,293.36,336.04,7.8,5.6,0.035,1373066.1,1373066.1,8012,0,0,0,L,1122011218,1,120.88,121.55,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189330,663080.00
07/15/2019 07:15,2,0.283,ALERT,211.93,333.03,60.022,1563189303,"201051344000469","174011545737251",26.90,22.50,0,292.46,336.64,7.8,5.6,0.035,1353181.8,1353181.8,8019,0,0,0,L,1122011218,1,120.65,122.23,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189332,663081.00
07/15/2019 07:15,2,0.318,ALERT,212.38,333.93,60.022,1563189303,"201051344000585","174011545737251",27.04,23.50,0,292.76,338.44,8.8,6.5,0.031,1378134.6,1378134.6,8008,0,0,0,L,1122011218,1,121.33,121.78,0002,20,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189333,663082.00
07/15/2019 07:15,2,0.273,ALERT,212.38,334.24,59.980,1563189303,"201051344000853","174011545737251",27.14,22.80,0,293.36,337.84,7.6,5.4,0.031,1376022.5,1376022.5,8015,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189335,663083.00
07/15/2019 07:15,2,0.277,ALERT,212.61,334.24,59.990,1563189303,"201051344001145","174011545737251",27.45,23.00,0,294.26,338.44,7.8,5.6,0.035,1377401.5,1377401.5,8033,0,0,0,L,1122011218,1,121.78,121.33,0002,23,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189337,663084.00
07/15/2019 07:15,2,0.281,ALERT,212.38,333.33,60.022,1563189303,"201051344000438","174011545737251",27.63,23.30,0,293.66,338.44,7.9,5.7,0.031,1370856.5,1370856.5,8008,0,0,0,L,1122011218,1,122.01,121.33,0002,22,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189339,663085.00
07/15/2019 07:15,2,0.314,ALERT,212.16,332.43,60.028,1563189303,"201051344001135","174011545737251",26.98,23.30,0,293.66,337.54,8.6,6.4,0.040,1358298.0,1358298.0,8006,0,0,0,L,1122011218,1,121.55,121.10,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189341,663086.00
07/15/2019 07:15,2,0.299,ALERT,212.16,332.43,60.022,1563189303,"201051344000983","174011545737251",26.94,23.30,0,293.66,336.34,8.2,6.0,0.031,1374180.3,1374180.3,8009,0,0,0,L,1122011218,1,121.10,121.78,0002,22,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189343,663087.00
07/15/2019 07:15,2,0.299,ALERT,212.38,332.73,60.022,1563189303,"201051344001203","174011545737251",26.88,23.30,0,293.36,339.04,8.2,6.0,0.035,1366321.8,1366321.8,8025,0,0,0,L,1122011218,1,122.23,121.10,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189345,663088.00
07/15/2019 07:15,2,0.293,ALERT,212.38,333.03,60.022,1563189303,"201051344001230","174011545737251",27.00,23.30,0,293.66,337.24,8.0,5.8,0.031,1361080.1,1361080.1,8040,0,0,0,L,1122011218,1,121.78,121.10,0002,20,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189347,663089.00
07/15/2019 07:15,2,0.287,ALERT,211.93,333.33,60.033,1563189303,"201051344000646","174011545737251",27.45,23.30,0,292.46,337.24,8.1,5.8,0.031,1355005.5,1355005.5,8025,0,0,0,L,1122011218,1,121.78,121.10,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189348,663090.00
07/15/2019 07:15,2,0.293,ALERT,212.38,331.83,60.022,1563189303,"201051344000867","174011545737251",26.84,23.50,0,293.06,336.64,8.0,5.8,0.031,1351379.3,1351379.3,8013,0,0,0,L,1122011218,1,121.33,121.55,0002,21,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189350,663091.00
07/15/2019 07:15,2,0.275,ALERT,212.61,335.14,60.022,1563189303,"201051344000633","174011545737251",27.77,23.00,0,291.25,338.74,7.8,5.6,0.027,1348297.2,1348297.2,8022,0,0,0,L,1122011218,1,121.55,122.01,0002,23,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189352,663092.00
07/15/2019 07:15,2,0.309,ALERT,211.93,333.33,60.006,1563189303,"201051344000955","174011545737251",26.84,23.50,0,293.36,336.94,8.4,6.2,0.027,1375678.6,1375678.6,8020,0,0,0,L,1122011218,1,121.10,121.33,0002,21,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189354,663093.00
07/15/2019 07:15,2,0.293,ALERT,212.16,332.73,60.017,1563189303,"201051344000648","174011545737251",26.02,22.80,0,292.46,337.24,7.7,5.5,0.031,1362116.7,1362116.7,8006,0,0,0,L,1122011218,1,120.65,122.01,0002,20,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189356,663094.00
07/15/2019 07:15,2,0.266,ALERT,212.38,333.33,60.022,1563189303,"201051344000645","174011545737251",26.50,23.30,0,293.06,336.94,7.2,5.0,0.035,1367744.1,1367744.1,8009,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189358,663095.00
07/15/2019 07:15,2,0.281,ALERT,211.93,332.73,60.028,1563189303,"201051344000569","174011545737251",27.39,23.00,0,293.96,336.64,7.8,5.6,0.031,1384753.1,1384753.1,8012,0,0,0,L,1122011218,1,120.65,122.01,0002,20,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189359,663096.00
07/15/2019 07:15,2,0.332,ALERT,212.38,336.34,60.006,1563189303,"179051228000119","174011545737251",26.60,24.80,0,291.55,339.95,9.0,6.7,0.031,170941.0,170941.0,8084,0,0,0,L,46974696,1,121.33,122.46,0000,22,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563189361,663097.00
07/15/2019 07:30,2,0.396,ACTIVE,212.38,333.93,60.017,1563190205,"201051344000579","174011545737251",28.41,23.80,0,326.12,340.25,11.4,9.1,0.057,1386036.4,1386036.4,8020,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190206,663098.00
07/15/2019 07:30,2,0.400,ACTIVE,211.70,332.73,60.017,1563190205,"201051344001025","174011545737251",26.82,23.50,0,326.72,339.65,10.9,8.6,0.062,1370880.0,1370880.0,8015,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190207,663099.00
07/15/2019 07:30,2,0.400,ACTIVE,211.93,334.24,60.012,1563190205,"201051344001093","174011545737251",27.31,24.30,0,326.72,339.95,11.1,8.8,0.057,1352921.8,1352921.8,8032,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190208,663100.00
07/15/2019 07:30,2,0.377,ACTIVE,212.16,333.93,60.001,1563190205,"201051344000458","174011545737251",26.94,24.00,0,325.52,339.34,10.3,8.0,0.053,1366909.7,1366909.7,8005,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190209,663101.00
07/15/2019 07:30,2,0.412,ACTIVE,211.70,333.03,60.012,1563190205,"201051344000890","174011545737251",27.25,24.30,0,327.02,340.55,11.4,9.0,0.062,1368133.1,1368133.1,8016,0,0,0,L,1122011218,1,121.78,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190210,663102.00
07/15/2019 07:30,2,0.100,ACTIVE,212.16,296.36,60.012,1563190205,"201051344000988","174011545737251",20.59,22.80,0,287.95,298.17,2.1,0.1,0.000,1040736.6,1040736.6,8015,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190211,663103.00
07/15/2019 07:30,2,0.385,ACTIVE,212.16,333.93,60.017,1563190205,"201051344000582","174011545737251",27.15,23.80,0,326.72,339.34,10.6,8.3,0.062,1345473.6,1345473.6,8007,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190212,663104.00
07/15/2019 07:30,2,0.393,ACTIVE,212.38,333.93,60.006,1563190205,"201051344000868","174011545737251",27.31,23.50,0,325.82,339.65,10.9,8.6,0.053,1353432.4,1353432.4,8008,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190213,663105.00
07/15/2019 07:30,2,0.377,ACTIVE,212.83,336.34,60.017,1563190205,"201051344000576","174011545737251",26.80,23.50,0,326.72,339.95,10.2,8.0,0.057,1369778.3,1369778.3,8028,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190214,663106.00
07/15/2019 07:30,2,0.377,ACTIVE,212.16,333.93,60.022,1563190205,"201051344001158","174011545737251",27.00,23.50,0,325.52,339.95,10.3,8.0,0.057,1347131.7,1347131.7,8009,0,0,0,L,1122011218,1,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190215,663107.00
07/15/2019 07:30,2,0.396,ACTIVE,211.93,334.54,60.033,1563190205,"201051344000917","174011545737251",26.86,24.50,0,326.12,340.25,10.8,8.5,0.057,1362569.2,1362569.2,8027,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190216,663108.00
07/15/2019 07:30,2,0.404,ACTIVE,211.93,333.63,60.006,1563190205,"201051344000417","174011545737251",18.25,23.80,0,326.42,338.44,7.5,5.3,0.035,1078461.8,1078461.8,8031,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190217,663109.00
07/15/2019 07:30,2,0.365,ACTIVE,212.16,334.24,60.006,1563190205,"201051344000685","174011545737251",27.37,23.80,0,327.32,339.95,10.2,7.9,0.057,1368667.9,1368667.9,8016,0,0,0,L,1122011218,1,122.46,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190218,663110.00
07/15/2019 07:30,2,0.400,ACTIVE,211.93,334.24,60.028,1563190205,"201051344000651","174011545737251",26.28,23.50,0,327.32,339.65,10.7,8.4,0.057,1362854.7,1362854.7,8014,0,0,0,L,1122011218,1,122.23,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190219,663111.00
07/15/2019 07:30,2,0.383,ACTIVE,212.16,334.24,60.012,1563190205,"201051344000594","174011545737251",27.06,24.00,0,324.92,339.04,10.6,8.3,0.062,1373067.9,1373067.9,8014,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190220,663112.00
07/15/2019 07:30,2,0.385,ACTIVE,212.61,334.84,60.017,1563190205,"201051344000469","174011545737251",27.06,23.30,0,324.92,339.34,10.6,8.3,0.057,1353183.5,1353183.5,8021,0,0,0,L,1122011218,1,120.42,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190221,663113.00
07/15/2019 07:30,2,0.428,ACTIVE,212.16,334.54,60.022,1563190205,"201051344000585","174011545737251",27.53,24.30,0,326.72,340.25,11.9,9.6,0.062,1378136.6,1378136.6,8010,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190222,663114.00
07/15/2019 07:30,2,0.381,ACTIVE,213.06,335.44,60.012,1563190205,"201051344000853","174011545737251",26.54,23.30,0,327.62,340.85,10.3,8.0,0.057,1376024.1,1376024.1,8017,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190222,663115.00
07/15/2019 07:30,2,0.398,ACTIVE,212.16,334.24,60.006,1563190205,"201051344001145","174011545737251",27.00,23.50,0,327.02,340.25,10.9,8.6,0.057,1377403.2,1377403.2,8035,0,0,0,L,1122011218,1,121.78,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190223,663116.00
07/15/2019 07:30,2,0.400,ACTIVE,211.93,334.24,60.012,1563190205,"201051344000438","174011545737251",27.06,24.00,0,326.72,339.34,11.0,8.7,0.057,1370858.2,1370858.2,8010,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190224,663117.00
07/15/2019 07:30,2,0.416,ACTIVE,211.48,332.73,60.012,1563190205,"201051344001135","174011545737251",27.75,23.80,0,326.42,339.04,11.7,9.4,0.062,1358299.9,1358299.9,8008,0,0,0,L,1122011218,1,121.55,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190225,663118.00
07/15/2019 07:30,2,0.395,ACTIVE,212.38,334.24,59.975,1563190205,"201051344000983","174011545737251",27.47,23.80,0,325.82,339.34,11.0,8.7,0.062,1374182.1,1374182.1,8011,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190226,663119.00
07/15/2019 07:30,2,0.410,ACTIVE,211.93,333.03,59.975,1563190205,"201051344001203","174011545737251",26.78,23.80,0,327.02,341.45,11.1,8.8,0.062,1366323.6,1366323.6,8027,0,0,0,L,1122011218,1,122.23,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190227,663120.00
07/15/2019 07:30,2,0.393,ACTIVE,211.70,333.03,59.985,1563190205,"201051344001230","174011545737251",27.51,23.80,0,325.82,338.14,10.9,8.6,0.057,1361081.9,1361081.9,8042,0,0,0,L,1122011218,1,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190228,663121.00
07/15/2019 07:30,2,0.396,ACTIVE,211.25,332.73,60.012,1563190205,"201051344000646","174011545737251",27.59,24.00,0,325.52,339.34,11.2,8.8,0.062,1355007.3,1355007.3,8027,0,0,0,L,1122011218,1,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190229,663122.00
07/15/2019 07:30,2,0.398,ACTIVE,212.61,333.93,60.001,1563190205,"201051344000867","174011545737251",26.72,24.00,0,325.52,339.34,10.8,8.5,0.053,1351381.1,1351381.1,8015,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190230,663123.00
07/15/2019 07:30,2,0.391,ACTIVE,212.83,336.64,60.006,1563190205,"201051344000633","174011545737251",26.74,23.50,0,326.42,340.85,10.6,8.3,0.057,1348298.9,1348298.9,8024,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190231,663124.00
07/15/2019 07:30,2,0.412,ACTIVE,211.25,333.33,60.043,1563190205,"201051344000955","174011545737251",27.27,24.00,0,326.12,339.04,11.5,9.1,0.066,1375680.5,1375680.5,8022,0,0,0,L,1122011218,1,121.10,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190232,663125.00
07/15/2019 07:30,2,0.387,ACTIVE,212.38,334.24,60.012,1563190205,"201051344000648","174011545737251",26.72,23.30,0,326.12,340.25,10.5,8.2,0.057,1362118.4,1362118.4,8008,0,0,0,L,1122011218,1,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190233,663126.00
07/15/2019 07:30,2,0.375,ACTIVE,212.61,334.54,59.975,1563190205,"201051344000645","174011545737251",26.50,24.00,0,326.72,339.95,10.1,7.8,0.057,1367745.6,1367745.6,8011,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190234,663127.00
07/15/2019 07:30,2,0.398,ACTIVE,212.16,334.24,60.017,1563190205,"201051344000569","174011545737251",26.80,23.50,0,326.12,339.95,10.8,8.5,0.062,1384754.8,1384754.8,8014,0,0,0,L,1122011218,1,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190235,663128.00
07/15/2019 07:30,2,0.426,ACTIVE,212.61,337.54,60.012,1563190205,"179051228000119","174011545737251",27.45,25.50,0,327.92,343.55,11.9,9.5,0.057,170943.0,170943.0,8086,0,0,0,L,46974696,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563190236,663129.00
07/15/2019 07:45,2,0.686,ACTIVE,212.16,337.24,60.017,1563191104,"201051344000579","174011545737251",27.85,24.50,0,327.92,346.26,19.4,16.8,0.133,1386039.6,1386039.6,8021,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191105,663130.00
07/15/2019 07:45,2,0.680,ACTIVE,211.48,334.84,60.012,1563191104,"201051344001025","174011545737251",27.83,24.30,0,327.02,343.85,19.2,16.6,0.133,1370883.1,1370883.1,8016,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191106,663131.00
07/15/2019 07:45,2,0.678,ACTIVE,211.70,336.34,60.012,1563191104,"201051344001093","174011545737251",27.85,25.00,0,327.32,344.15,19.2,16.6,0.133,1352924.9,1352924.9,8033,0,0,0,L,1122011218,1,121.55,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191107,663132.00
07/15/2019 07:45,2,0.631,ACTIVE,212.61,336.64,60.017,1563191104,"201051344000458","174011545737251",27.99,24.80,0,327.32,345.66,17.9,15.4,0.128,1366912.6,1366912.6,8006,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191108,663133.00
07/15/2019 07:45,2,0.701,ACTIVE,211.70,335.14,60.017,1563191104,"201051344000890","174011545737251",27.39,25.00,0,326.72,343.55,19.5,16.9,0.133,1368136.2,1368136.2,8017,0,0,0,L,1122011218,1,121.78,120.20,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191109,663134.00
07/15/2019 07:45,2,0.637,ACTIVE,212.38,336.64,60.017,1563191104,"201051344000988","174011545737251",18.01,23.50,0,292.16,343.55,11.6,9.3,0.088,1040736.8,1040736.8,8016,0,0,0,L,1122011218,1,120.88,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191110,663135.00
07/15/2019 07:45,2,0.664,ACTIVE,212.16,336.34,60.017,1563191104,"201051344000582","174011545737251",27.51,24.50,0,327.32,344.15,18.5,16.0,0.133,1345476.6,1345476.6,8008,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191111,663136.00
07/15/2019 07:45,2,0.670,ACTIVE,212.38,337.24,60.022,1563191104,"201051344000868","174011545737251",27.63,24.00,0,327.62,345.66,18.8,16.2,0.133,1353435.4,1353435.4,8009,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191112,663137.00
07/15/2019 07:45,2,0.619,ACTIVE,212.83,338.14,60.012,1563191104,"201051344000576","174011545737251",28.37,24.00,0,329.13,345.36,17.8,15.3,0.124,1369781.1,1369781.1,8029,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191113,663138.00
07/15/2019 07:45,2,0.652,ACTIVE,212.38,337.54,60.006,1563191104,"201051344001158","174011545737251",27.45,24.30,0,328.22,346.86,18.2,15.6,0.133,1347134.6,1347134.6,8010,0,0,0,L,1122011218,1,120.88,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191114,663139.00
07/15/2019 07:45,2,0.652,ACTIVE,211.70,336.04,60.017,1563191104,"201051344000917","174011545737251",28.45,25.30,0,326.72,344.15,18.9,16.3,0.133,1362572.2,1362572.2,8028,0,0,0,L,1122011218,1,121.33,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191115,663140.00
07/15/2019 07:45,2,0.691,ACTIVE,211.70,333.93,60.001,1563191104,"201051344000417","174011545737251",18.23,24.50,0,326.72,339.95,12.8,10.4,0.088,1078463.7,1078463.7,8032,0,0,0,L,1122011218,1,121.33,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191116,663141.00
07/15/2019 07:45,2,0.648,ACTIVE,211.93,336.64,60.001,1563191104,"201051344000685","174011545737251",27.63,24.50,0,327.02,344.15,18.2,15.6,0.141,1368670.8,1368670.8,8017,0,0,0,L,1122011218,1,122.46,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191116,663142.00
07/15/2019 07:45,2,0.658,ACTIVE,211.93,336.64,60.001,1563191104,"201051344000651","174011545737251",28.17,24.30,0,327.92,344.45,18.8,16.2,0.137,1362857.7,1362857.7,8015,0,0,0,L,1122011218,1,122.01,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191117,663143.00
07/15/2019 07:45,2,0.658,ACTIVE,212.16,336.94,60.033,1563191104,"201051344000594","174011545737251",27.75,24.80,0,327.02,345.36,18.6,16.0,0.128,1373070.8,1373070.8,8015,0,0,0,L,1122011218,1,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191118,663144.00
07/15/2019 07:45,2,0.643,ACTIVE,212.38,337.84,60.012,1563191104,"201051344000469","174011545737251",28.13,24.00,0,327.32,346.86,18.4,15.8,0.141,1353186.4,1353186.4,8022,0,0,0,L,1122011218,1,120.42,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191119,663145.00
07/15/2019 07:45,2,0.703,ACTIVE,211.70,336.64,60.033,1563191104,"201051344000585","174011545737251",28.31,24.80,0,327.32,345.06,20.2,17.6,0.141,1378139.9,1378139.9,8011,0,0,0,L,1122011218,1,121.10,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191120,663146.00
07/15/2019 07:45,2,0.641,ACTIVE,213.06,338.74,59.996,1563191104,"201051344000853","174011545737251",28.21,24.30,0,329.13,345.96,18.4,15.8,0.128,1376027.0,1376027.0,8018,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191121,663147.00
07/15/2019 07:45,2,0.670,ACTIVE,211.93,336.64,59.975,1563191104,"201051344001145","174011545737251",27.95,24.30,0,328.22,345.96,19.0,16.4,0.137,1377406.3,1377406.3,8036,0,0,0,L,1122011218,1,121.78,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191122,663148.00
07/15/2019 07:45,2,0.660,ACTIVE,211.93,336.04,59.996,1563191104,"201051344000438","174011545737251",28.47,24.80,0,327.92,344.15,19.1,16.5,0.133,1370861.3,1370861.3,8011,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191123,663149.00
