ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 07:45,2,0.709,ACTIVE,211.48,335.14,59.980,1563191104,"201051344001135","174011545737251",27.89,24.50,0,326.42,343.55,20.1,17.4,0.137,1358303.2,1358303.2,8009,0,0,0,L,1122011218,1,121.55,120.42,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191124,663150.00
07/15/2019 07:45,2,0.662,ACTIVE,212.61,337.24,59.990,1563191104,"201051344000983","174011545737251",28.21,24.30,0,328.22,345.96,18.9,16.4,0.137,1374185.1,1374185.1,8012,0,0,0,L,1122011218,1,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191125,663151.00
07/15/2019 07:45,2,0.691,ACTIVE,211.70,335.44,59.996,1563191104,"201051344001203","174011545737251",27.73,24.80,0,325.82,344.76,19.5,16.9,0.141,1366326.8,1366326.8,8028,0,0,0,L,1122011218,1,122.01,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191126,663152.00
07/15/2019 07:45,2,0.670,ACTIVE,211.48,335.44,59.985,1563191104,"201051344001230","174011545737251",28.09,24.50,0,326.12,342.65,19.1,16.5,0.137,1361085.0,1361085.0,8043,0,0,0,L,1122011218,1,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191127,663153.00
07/15/2019 07:45,2,0.668,ACTIVE,211.25,335.44,59.996,1563191104,"201051344000646","174011545737251",28.35,24.80,0,326.12,342.95,19.2,16.6,0.137,1355010.4,1355010.4,8028,0,0,0,L,1122011218,1,121.55,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191128,663154.00
07/15/2019 07:45,2,0.658,ACTIVE,212.61,336.34,60.022,1563191104,"201051344000867","174011545737251",28.27,24.80,0,327.92,345.66,18.9,16.3,0.119,1351384.1,1351384.1,8016,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191129,663155.00
07/15/2019 07:45,2,0.645,ACTIVE,212.83,338.44,60.001,1563191104,"201051344000633","174011545737251",28.25,24.30,0,327.92,346.26,18.4,15.9,0.137,1348301.8,1348301.8,8025,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191130,663156.00
07/15/2019 07:45,2,0.697,ACTIVE,211.25,336.34,60.001,1563191104,"201051344000955","174011545737251",27.83,24.80,0,326.12,343.25,19.6,17.0,0.141,1375683.7,1375683.7,8023,0,0,0,L,1122011218,1,121.10,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191131,663157.00
07/15/2019 07:45,2,0.648,ACTIVE,212.61,337.84,59.996,1563191104,"201051344000648","174011545737251",27.75,24.00,0,328.82,345.66,18.2,15.7,0.128,1362121.3,1362121.3,8009,0,0,0,L,1122011218,1,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191132,663158.00
07/15/2019 07:45,2,0.631,ACTIVE,212.83,338.44,59.990,1563191104,"201051344000645","174011545737251",27.97,24.50,0,328.22,345.66,17.9,15.4,0.133,1367748.5,1367748.5,8012,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191132,663159.00
07/15/2019 07:45,2,0.660,ACTIVE,212.38,336.94,59.990,1563191104,"201051344000569","174011545737251",28.01,24.30,0,327.92,346.26,18.7,16.1,0.137,1384757.8,1384757.8,8015,0,0,0,L,1122011218,1,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191133,663160.00
07/15/2019 07:45,2,0.703,ACTIVE,212.61,340.85,60.006,1563191104,"179051228000119","174011545737251",28.03,26.30,0,328.52,347.76,20.0,17.4,0.133,170946.3,170946.3,8087,0,0,0,L,46974696,1,121.10,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563191134,663161.00
07/15/2019 08:00,2,0.840,ACTIVE,212.61,337.84,60.006,1563192004,"201051344000579","174011545737251",28.17,25.80,0,327.32,350.17,24.0,21.2,0.186,1386044.5,1386044.5,8022,0,0,0,L,1122011218,1,120.88,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192005,663162.00
07/15/2019 08:00,2,0.818,ACTIVE,212.38,337.54,59.996,1563192004,"201051344001025","174011545737251",28.67,25.30,0,327.02,349.86,23.8,21.1,0.181,1370888.0,1370888.0,8017,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192006,663163.00
07/15/2019 08:00,2,0.840,ACTIVE,212.61,339.65,60.043,1563192004,"201051344001093","174011545737251",28.09,25.80,0,327.02,350.17,23.9,21.2,0.177,1352929.8,1352929.8,8034,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192007,663164.00
07/15/2019 08:00,2,0.779,ACTIVE,212.61,337.84,60.012,1563192004,"201051344000458","174011545737251",28.25,25.80,0,328.52,349.26,22.3,19.6,0.172,1366917.2,1366917.2,8007,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192008,663165.00
07/15/2019 08:00,2,0.844,ACTIVE,212.16,337.84,60.001,1563192004,"201051344000890","174011545737251",28.33,25.80,0,326.12,349.86,24.3,21.5,0.177,1368141.3,1368141.3,8018,0,0,0,L,1122011218,1,122.01,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192009,663166.00
07/15/2019 08:00,2,0.805,ACTIVE,212.61,337.24,60.006,1563192004,"201051344000988","174011545737251",18.01,24.80,0,327.32,345.66,14.7,12.3,0.115,1040739.7,1040739.7,8017,0,0,0,L,1122011218,1,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192010,663167.00
07/15/2019 08:00,2,0.816,ACTIVE,212.83,338.74,60.006,1563192004,"201051344000582","174011545737251",27.75,25.30,0,327.02,350.17,23.0,20.2,0.168,1345481.3,1345481.3,8009,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192011,663168.00
07/15/2019 08:00,2,0.832,ACTIVE,212.38,338.44,60.001,1563192004,"201051344000868","174011545737251",27.67,24.50,0,328.22,349.56,23.3,20.6,0.177,1353440.2,1353440.2,8010,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192012,663169.00
07/15/2019 08:00,2,0.770,ACTIVE,213.06,339.65,60.006,1563192004,"201051344000576","174011545737251",28.37,24.80,0,328.52,349.26,22.1,19.4,0.168,1369785.7,1369785.7,8030,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192013,663170.00
07/15/2019 08:00,2,0.801,ACTIVE,212.61,338.44,60.001,1563192004,"201051344001158","174011545737251",27.99,25.30,0,328.22,349.56,22.7,20.0,0.168,1347139.3,1347139.3,8011,0,0,0,L,1122011218,1,120.65,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192014,663171.00
07/15/2019 08:00,2,0.824,ACTIVE,212.38,339.04,60.028,1563192004,"201051344000917","174011545737251",27.81,26.30,0,325.82,349.56,23.3,20.5,0.177,1362577.0,1362577.0,8029,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192015,663172.00
07/15/2019 08:00,2,0.840,ACTIVE,212.38,336.34,59.980,1563192004,"201051344000417","174011545737251",18.37,25.50,0,326.72,343.85,15.7,13.2,0.110,1078466.8,1078466.8,8033,0,0,0,L,1122011218,1,121.55,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192016,663173.00
07/15/2019 08:00,2,0.787,ACTIVE,212.61,338.44,60.001,1563192004,"201051344000685","174011545737251",28.37,25.50,0,327.02,349.86,22.6,19.9,0.181,1368675.4,1368675.4,8018,0,0,0,L,1122011218,1,122.68,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192017,663174.00
07/15/2019 08:00,2,0.820,ACTIVE,212.61,338.74,60.006,1563192004,"201051344000651","174011545737251",28.07,25.00,0,326.72,350.17,23.4,20.6,0.177,1362862.6,1362862.6,8016,0,0,0,L,1122011218,1,122.46,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192018,663175.00
07/15/2019 08:00,2,0.805,ACTIVE,212.38,337.84,59.996,1563192004,"201051344000594","174011545737251",28.31,25.50,0,327.32,349.56,23.1,20.3,0.172,1373075.6,1373075.6,8016,0,0,0,L,1122011218,1,120.88,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192019,663176.00
07/15/2019 08:00,2,0.803,ACTIVE,212.83,339.95,59.996,1563192004,"201051344000469","174011545737251",28.07,24.80,0,327.02,349.86,22.8,20.1,0.181,1353191.1,1353191.1,8023,0,0,0,L,1122011218,1,120.65,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192019,663177.00
07/15/2019 08:00,2,0.875,ACTIVE,212.61,338.44,60.001,1563192004,"201051344000585","174011545737251",27.85,26.00,0,326.42,350.17,24.7,21.9,0.181,1378145.1,1378145.1,8012,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192020,663178.00
07/15/2019 08:00,2,0.791,ACTIVE,213.29,339.95,59.996,1563192004,"201051344000853","174011545737251",28.19,25.00,0,329.43,349.26,22.6,19.9,0.168,1376031.7,1376031.7,8019,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192021,663179.00
07/15/2019 08:00,2,0.807,ACTIVE,212.38,338.14,60.001,1563192004,"201051344001145","174011545737251",28.33,25.30,0,327.62,349.56,23.2,20.5,0.172,1377411.1,1377411.1,8037,0,0,0,L,1122011218,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192022,663180.00
07/15/2019 08:00,2,0.826,ACTIVE,212.38,338.14,59.990,1563192004,"201051344000438","174011545737251",28.27,25.80,0,327.02,349.86,23.6,20.9,0.181,1370866.2,1370866.2,8012,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192023,663181.00
07/15/2019 08:00,2,0.854,ACTIVE,212.16,337.24,59.996,1563192004,"201051344001135","174011545737251",28.27,25.50,0,327.02,348.96,24.5,21.7,0.172,1358308.3,1358308.3,8010,0,0,0,L,1122011218,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192024,663182.00
07/15/2019 08:00,2,0.812,ACTIVE,212.61,338.74,60.017,1563192004,"201051344000983","174011545737251",28.19,25.00,0,327.62,349.86,23.2,20.5,0.168,1374189.9,1374189.9,8013,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192025,663183.00
07/15/2019 08:00,2,0.838,ACTIVE,212.38,337.84,60.022,1563192004,"201051344001203","174011545737251",28.23,25.50,0,327.32,351.07,24.0,21.3,0.177,1366331.7,1366331.7,8029,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192026,663184.00
07/15/2019 08:00,2,0.826,ACTIVE,212.16,337.54,60.012,1563192004,"201051344001230","174011545737251",27.97,25.50,0,325.22,348.36,23.4,20.7,0.177,1361089.9,1361089.9,8044,0,0,0,L,1122011218,1,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192027,663185.00
07/15/2019 08:00,2,0.818,ACTIVE,211.93,337.84,60.006,1563192004,"201051344000646","174011545737251",28.29,26.00,0,326.12,349.26,23.5,20.8,0.181,1355015.3,1355015.3,8029,0,0,0,L,1122011218,1,122.01,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192028,663186.00
07/15/2019 08:00,2,0.814,ACTIVE,212.61,337.24,59.969,1563192004,"201051344000867","174011545737251",28.25,25.80,0,327.92,349.26,23.3,20.6,0.168,1351388.9,1351388.9,8017,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192029,663187.00
07/15/2019 08:00,2,0.811,ACTIVE,213.06,340.55,60.001,1563192004,"201051344000633","174011545737251",27.71,25.30,0,328.22,349.56,22.8,20.1,0.168,1348306.6,1348306.6,8026,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192030,663188.00
07/15/2019 08:00,2,0.857,ACTIVE,211.93,337.84,59.990,1563192004,"201051344000955","174011545737251",27.95,25.80,0,326.12,348.66,24.3,21.5,0.190,1375688.7,1375688.7,8024,0,0,0,L,1122011218,1,121.33,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192031,663189.00
07/15/2019 08:00,2,0.801,ACTIVE,212.83,338.44,59.996,1563192004,"201051344000648","174011545737251",27.67,24.50,0,328.52,348.96,22.5,19.8,0.168,1362126.0,1362126.0,8010,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192032,663190.00
07/15/2019 08:00,2,0.787,ACTIVE,213.06,339.04,60.006,1563192004,"201051344000645","174011545737251",27.93,25.00,0,328.22,348.96,22.2,19.6,0.168,1367753.0,1367753.0,8013,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192033,663191.00
07/15/2019 08:00,2,0.793,ACTIVE,212.61,338.14,60.028,1563192004,"201051344000569","174011545737251",28.45,25.00,0,328.82,349.86,22.9,20.2,0.168,1384762.6,1384762.6,8016,0,0,0,L,1122011218,1,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192034,663192.00
07/15/2019 08:00,2,0.852,ACTIVE,212.61,342.35,59.996,1563192004,"179051228000119","174011545737251",28.21,27.00,0,329.13,351.67,24.4,21.6,0.177,170951.3,170951.3,8088,0,0,0,L,46974696,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192035,663193.00
07/15/2019 08:15,2,0.838,ACTIVE,212.83,339.65,60.049,1563192904,"201051344000579","174011545737251",28.23,26.30,0,327.32,351.97,24.0,21.2,0.172,1386050.0,1386050.0,8023,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192905,663194.00
07/15/2019 08:15,2,0.838,ACTIVE,212.61,338.14,60.006,1563192904,"201051344001025","174011545737251",28.01,26.30,0,327.02,352.87,23.8,21.0,0.177,1370893.5,1370893.5,8018,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192906,663195.00
07/15/2019 08:15,2,0.852,ACTIVE,212.83,339.04,60.006,1563192904,"201051344001093","174011545737251",27.87,26.50,0,328.22,353.47,24.1,21.3,0.172,1352935.3,1352935.3,8035,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192907,663196.00
07/15/2019 08:15,2,0.793,ACTIVE,212.83,338.74,60.012,1563192904,"201051344000458","174011545737251",27.73,26.30,0,327.62,350.77,22.3,19.6,0.168,1366922.3,1366922.3,8008,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192908,663197.00
07/15/2019 08:15,2,0.850,ACTIVE,212.61,337.84,60.006,1563192904,"201051344000890","174011545737251",28.11,26.50,0,327.32,353.47,24.2,21.5,0.177,1368146.8,1368146.8,8019,0,0,0,L,1122011218,1,122.23,120.65,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192909,663198.00
07/15/2019 08:15,2,0.791,ACTIVE,213.06,337.84,59.964,1563192904,"201051344000988","174011545737251",18.37,25.30,0,327.62,347.76,14.7,12.3,0.110,1040742.9,1040742.9,8018,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192910,663199.00
07/15/2019 08:15,2,0.801,ACTIVE,213.29,338.14,60.012,1563192904,"201051344000582","174011545737251",28.09,26.00,0,328.22,352.57,22.8,20.1,0.172,1345486.5,1345486.5,8010,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192911,663200.00
07/15/2019 08:15,2,0.842,ACTIVE,212.83,337.24,60.006,1563192904,"201051344000868","174011545737251",27.37,25.30,0,327.62,351.97,23.4,20.6,0.177,1353445.5,1353445.5,8011,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192912,663201.00
07/15/2019 08:15,2,0.773,ACTIVE,213.29,339.95,60.012,1563192904,"201051344000576","174011545737251",28.15,25.30,0,328.82,351.97,22.1,19.4,0.168,1369790.7,1369790.7,8031,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192913,663202.00
07/15/2019 08:15,2,0.814,ACTIVE,213.06,339.95,60.017,1563192904,"201051344001158","174011545737251",27.51,26.00,0,327.92,351.37,22.8,20.0,0.172,1347144.5,1347144.5,8012,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192914,663203.00
07/15/2019 08:15,2,0.811,ACTIVE,212.83,337.84,60.022,1563192904,"201051344000917","174011545737251",27.99,26.80,0,327.62,351.97,23.0,20.3,0.177,1362582.3,1362582.3,8030,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192915,663204.00
07/15/2019 08:15,2,0.850,ACTIVE,212.83,336.34,59.990,1563192904,"201051344000417","174011545737251",18.13,26.30,0,327.32,345.96,15.6,13.1,0.110,1078470.2,1078470.2,8034,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192916,663205.00
07/15/2019 08:15,2,0.783,ACTIVE,212.83,338.74,60.033,1563192904,"201051344000685","174011545737251",28.35,26.00,0,327.32,352.27,22.5,19.8,0.190,1368680.6,1368680.6,8019,0,0,0,L,1122011218,1,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192917,663206.00
07/15/2019 08:15,2,0.816,ACTIVE,213.06,339.65,60.017,1563192904,"201051344000651","174011545737251",28.21,25.80,0,327.62,352.57,23.4,20.6,0.177,1362867.9,1362867.9,8017,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192918,663207.00
07/15/2019 08:15,2,0.809,ACTIVE,212.61,338.74,59.985,1563192904,"201051344000594","174011545737251",28.15,26.30,0,327.32,353.17,23.1,20.4,0.177,1373080.9,1373080.9,8017,0,0,0,L,1122011218,1,121.10,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192918,663208.00
07/15/2019 08:15,2,0.807,ACTIVE,213.06,338.74,60.028,1563192904,"201051344000469","174011545737251",28.19,25.50,0,327.02,351.97,23.1,20.3,0.168,1353196.3,1353196.3,8024,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192919,663209.00
07/15/2019 08:15,2,0.855,ACTIVE,213.06,339.04,60.028,1563192904,"201051344000585","174011545737251",28.17,26.50,0,328.52,351.97,24.4,21.7,0.172,1378150.7,1378150.7,8013,0,0,0,L,1122011218,1,121.78,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192920,663210.00
07/15/2019 08:15,2,0.783,ACTIVE,213.51,340.55,60.033,1563192904,"201051344000853","174011545737251",28.31,25.50,0,329.73,352.27,22.5,19.8,0.168,1376036.8,1376036.8,8020,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192921,663211.00
07/15/2019 08:15,2,0.803,ACTIVE,213.06,339.04,60.022,1563192904,"201051344001145","174011545737251",27.97,25.80,0,328.22,351.97,22.8,20.0,0.168,1377416.4,1377416.4,8038,0,0,0,L,1122011218,1,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192922,663212.00
07/15/2019 08:15,2,0.826,ACTIVE,212.83,339.34,60.059,1563192904,"201051344000438","174011545737251",28.39,26.30,0,327.92,352.87,23.8,21.1,0.181,1370871.6,1370871.6,8013,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192923,663213.00
07/15/2019 08:15,2,0.852,ACTIVE,212.61,337.84,60.038,1563192904,"201051344001135","174011545737251",28.39,26.30,0,327.32,353.47,24.5,21.7,0.177,1358313.9,1358313.9,8011,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192924,663214.00
07/15/2019 08:15,2,0.809,ACTIVE,213.06,337.84,60.033,1563192904,"201051344000983","174011545737251",28.33,25.80,0,328.22,351.67,23.2,20.5,0.181,1374195.2,1374195.2,8014,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192925,663215.00
07/15/2019 08:15,2,0.865,ACTIVE,212.83,339.04,60.038,1563192904,"201051344001203","174011545737251",27.53,26.00,0,328.22,353.77,24.2,21.4,0.199,1366337.3,1366337.3,8030,0,0,0,L,1122011218,1,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192926,663216.00
07/15/2019 08:15,2,0.801,ACTIVE,212.61,337.84,60.017,1563192904,"201051344001230","174011545737251",28.78,26.00,0,327.32,352.57,23.4,20.6,0.177,1361095.2,1361095.2,8045,0,0,0,L,1122011218,1,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192927,663217.00
07/15/2019 08:15,2,0.828,ACTIVE,212.16,338.14,60.043,1563192904,"201051344000646","174011545737251",27.83,26.80,0,326.42,353.17,23.4,20.7,0.181,1355020.6,1355020.6,8030,0,0,0,L,1122011218,1,122.23,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192928,663218.00
07/15/2019 08:15,2,0.832,ACTIVE,213.29,337.84,60.033,1563192904,"201051344000867","174011545737251",27.87,26.50,0,327.62,351.67,23.6,20.8,0.164,1351394.3,1351394.3,8018,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192929,663219.00
07/15/2019 08:15,2,0.801,ACTIVE,213.51,340.55,60.038,1563192904,"201051344000633","174011545737251",28.23,26.00,0,328.22,353.17,22.9,20.2,0.168,1348311.8,1348311.8,8027,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192930,663220.00
07/15/2019 08:15,2,0.855,ACTIVE,212.38,338.14,60.033,1563192904,"201051344000955","174011545737251",28.37,26.30,0,326.72,354.07,24.6,21.8,0.186,1375694.3,1375694.3,8025,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192931,663221.00
07/15/2019 08:15,2,0.797,ACTIVE,213.29,339.34,60.033,1563192904,"201051344000648","174011545737251",27.89,25.00,0,328.22,351.97,22.5,19.8,0.177,1362131.0,1362131.0,8011,0,0,0,L,1122011218,1,120.88,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192931,663222.00
07/15/2019 08:15,2,0.791,ACTIVE,213.29,339.65,60.038,1563192904,"201051344000645","174011545737251",27.71,25.80,0,329.43,351.67,22.2,19.5,0.164,1367758.1,1367758.1,8014,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192932,663223.00
07/15/2019 08:15,2,0.781,ACTIVE,213.06,338.44,60.028,1563192904,"201051344000569","174011545737251",28.63,25.80,0,327.62,351.67,22.7,20.0,0.168,1384767.8,1384767.8,8017,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192933,663224.00
07/15/2019 08:15,2,0.865,ACTIVE,213.06,342.65,60.033,1563192904,"179051228000119","174011545737251",27.81,27.80,0,328.52,354.97,24.4,21.6,0.177,170956.9,170956.9,8089,0,0,0,L,46974696,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563192934,663225.00
07/15/2019 08:30,2,0.736,ACTIVE,212.61,337.24,60.017,1563193804,"201051344000579","174011545737251",28.29,26.50,0,328.52,350.77,21.1,18.4,0.150,1386054.9,1386054.9,8024,0,0,0,L,1122011218,1,120.65,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193805,663226.00
07/15/2019 08:30,2,0.717,ACTIVE,212.61,336.94,60.006,1563193804,"201051344001025","174011545737251",28.29,26.30,0,327.62,350.77,20.6,17.9,0.150,1370898.2,1370898.2,8019,0,0,0,L,1122011218,1,121.55,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193806,663227.00
07/15/2019 08:30,2,0.713,ACTIVE,212.61,337.24,60.006,1563193804,"201051344001093","174011545737251",28.13,26.80,0,327.62,351.07,20.4,17.7,0.146,1352940.1,1352940.1,8036,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193807,663228.00
07/15/2019 08:30,2,0.684,ACTIVE,212.38,336.34,60.012,1563193804,"201051344000458","174011545737251",28.19,26.30,0,327.02,350.17,19.6,16.9,0.146,1366926.8,1366926.8,8009,0,0,0,L,1122011218,1,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193808,663229.00
07/15/2019 08:30,2,0.732,ACTIVE,212.38,336.64,60.012,1563193804,"201051344000890","174011545737251",28.29,26.50,0,327.32,350.77,21.0,18.3,0.150,1368151.7,1368151.7,8020,0,0,0,L,1122011218,1,122.01,120.42,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193809,663230.00
07/15/2019 08:30,2,0.688,ACTIVE,212.38,336.64,60.001,1563193804,"201051344000988","174011545737251",18.41,25.50,0,327.62,347.16,12.8,10.5,0.102,1040745.7,1040745.7,8019,0,0,0,L,1122011218,1,120.65,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193810,663231.00
07/15/2019 08:30,2,0.691,ACTIVE,213.06,338.14,60.012,1563193804,"201051344000582","174011545737251",28.03,26.00,0,327.92,351.37,19.7,17.1,0.150,1345491.0,1345491.0,8011,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193811,663232.00
07/15/2019 08:30,2,0.721,ACTIVE,212.38,337.24,60.001,1563193804,"201051344000868","174011545737251",27.93,25.30,0,327.62,350.47,20.4,17.8,0.146,1353450.2,1353450.2,8012,0,0,0,L,1122011218,1,120.65,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193812,663233.00
07/15/2019 08:30,2,0.680,ACTIVE,213.06,338.44,60.006,1563193804,"201051344000576","174011545737251",27.91,25.50,0,329.73,350.77,19.2,16.7,0.146,1369795.1,1369795.1,8032,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193813,663234.00
07/15/2019 08:30,2,0.699,ACTIVE,212.61,337.24,60.012,1563193804,"201051344001158","174011545737251",27.93,26.00,0,327.62,350.47,19.8,17.2,0.146,1347149.0,1347149.0,8013,0,0,0,L,1122011218,1,120.65,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193814,663235.00
07/15/2019 08:30,2,0.678,ACTIVE,212.83,337.54,59.996,1563193804,"201051344000917","174011545737251",28.33,27.00,0,327.32,350.17,19.4,16.8,0.137,1362586.8,1362586.8,8031,0,0,0,L,1122011218,1,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193815,663236.00
07/15/2019 08:30,2,0.740,ACTIVE,212.83,336.64,60.043,1563193804,"201051344000417","174011545737251",18.07,26.30,0,327.92,345.66,13.6,11.2,0.088,1078473.2,1078473.2,8035,0,0,0,L,1122011218,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193816,663237.00
07/15/2019 08:30,2,0.682,ACTIVE,213.06,339.04,60.006,1563193804,"201051344000685","174011545737251",27.99,26.30,0,326.42,351.37,19.4,16.8,0.155,1368685.0,1368685.0,8020,0,0,0,L,1122011218,1,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193817,663238.00
07/15/2019 08:30,2,0.707,ACTIVE,212.83,337.54,59.996,1563193804,"201051344000651","174011545737251",28.05,25.80,0,328.82,351.07,20.1,17.5,0.150,1362872.5,1362872.5,8018,0,0,0,L,1122011218,1,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193817,663239.00
07/15/2019 08:30,2,0.705,ACTIVE,212.38,336.94,60.012,1563193804,"201051344000594","174011545737251",28.17,26.30,0,327.62,351.97,20.1,17.5,0.150,1373085.5,1373085.5,8018,0,0,0,L,1122011218,1,120.65,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193818,663240.00
07/15/2019 08:30,2,0.707,ACTIVE,212.61,337.54,60.017,1563193804,"201051344000469","174011545737251",28.01,25.50,0,327.02,352.27,20.1,17.5,0.150,1353200.9,1353200.9,8025,0,0,0,L,1122011218,1,120.42,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193819,663241.00
07/15/2019 08:30,2,0.746,ACTIVE,212.83,338.44,60.049,1563193804,"201051344000585","174011545737251",28.25,26.50,0,328.22,351.37,21.4,18.7,0.150,1378155.6,1378155.6,8014,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193820,663242.00
07/15/2019 08:30,2,0.697,ACTIVE,213.06,338.44,60.012,1563193804,"201051344000853","174011545737251",27.89,25.80,0,329.73,351.07,19.7,17.1,0.141,1376041.3,1376041.3,8021,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193821,663243.00
07/15/2019 08:30,2,0.684,ACTIVE,212.83,337.84,60.012,1563193804,"201051344001145","174011545737251",28.07,26.00,0,329.13,350.17,19.5,16.9,0.133,1377420.8,1377420.8,8039,0,0,0,L,1122011218,1,122.01,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193822,663244.00
07/15/2019 08:30,2,0.717,ACTIVE,212.83,337.84,59.964,1563193804,"201051344000438","174011545737251",28.09,26.50,0,327.32,351.07,20.4,17.8,0.146,1370876.3,1370876.3,8014,0,0,0,L,1122011218,1,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193823,663245.00
07/15/2019 08:30,2,0.736,ACTIVE,212.38,336.64,60.006,1563193804,"201051344001135","174011545737251",28.53,26.30,0,327.62,349.26,21.3,18.6,0.146,1358318.8,1358318.8,8012,0,0,0,L,1122011218,1,121.78,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193824,663246.00
07/15/2019 08:30,2,0.703,ACTIVE,212.61,336.94,60.012,1563193804,"201051344000983","174011545737251",28.47,25.80,0,328.22,350.17,20.3,17.7,0.146,1374199.8,1374199.8,8015,0,0,0,L,1122011218,1,120.88,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193825,663247.00
07/15/2019 08:30,2,0.703,ACTIVE,212.83,336.04,60.012,1563193804,"201051344001203","174011545737251",28.63,26.30,0,327.62,351.97,20.4,17.8,0.155,1366342.0,1366342.0,8031,0,0,0,L,1122011218,1,122.46,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193826,663248.00
07/15/2019 08:30,2,0.691,ACTIVE,212.61,336.34,60.017,1563193804,"201051344001230","174011545737251",27.77,26.30,0,326.42,349.26,19.5,16.9,0.146,1361099.8,1361099.8,8046,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193827,663249.00
07/15/2019 08:30,2,0.697,ACTIVE,212.16,336.94,60.006,1563193804,"201051344000646","174011545737251",28.27,26.50,0,326.72,350.47,20.0,17.4,0.137,1355025.3,1355025.3,8031,0,0,0,L,1122011218,1,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193828,663250.00
07/15/2019 08:30,2,0.719,ACTIVE,212.61,336.04,60.012,1563193804,"201051344000867","174011545737251",27.55,26.50,0,327.02,350.47,20.1,17.5,0.137,1351399.0,1351399.0,8019,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193829,663251.00
07/15/2019 08:30,2,0.691,ACTIVE,212.83,338.44,59.990,1563193804,"201051344000633","174011545737251",27.75,25.80,0,328.52,352.87,19.4,16.8,0.137,1348316.3,1348316.3,8028,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193830,663252.00
07/15/2019 08:30,2,0.729,ACTIVE,212.16,336.94,60.012,1563193804,"201051344000955","174011545737251",28.09,26.50,0,327.02,350.47,20.8,18.1,0.155,1375699.2,1375699.2,8026,0,0,0,L,1122011218,1,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193830,663253.00
07/15/2019 08:30,2,0.686,ACTIVE,212.61,337.84,60.017,1563193804,"201051344000648","174011545737251",28.05,25.00,0,329.73,350.77,19.5,16.9,0.141,1362135.5,1362135.5,8012,0,0,0,L,1122011218,1,120.42,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193831,663254.00
07/15/2019 08:30,2,0.676,ACTIVE,212.61,336.94,60.012,1563193804,"201051344000645","174011545737251",28.03,25.80,0,329.73,350.47,19.3,16.7,0.141,1367762.5,1367762.5,8015,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193833,663255.00
07/15/2019 08:30,2,0.703,ACTIVE,212.38,336.94,60.043,1563193804,"201051344000569","174011545737251",28.07,25.80,0,328.22,350.17,20.0,17.4,0.150,1384772.3,1384772.3,8018,0,0,0,L,1122011218,1,120.42,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193833,663256.00
07/15/2019 08:30,2,0.758,ACTIVE,212.61,340.85,60.006,1563193804,"179051228000119","174011545737251",28.07,27.80,0,329.13,354.97,21.6,18.9,0.150,170961.8,170961.8,8090,0,0,0,L,46974696,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563193834,663257.00
07/15/2019 08:45,2,2.305,ACTIVE,214.64,354.07,60.006,1563194703,"201051344000579","174011545737251",29.26,27.30,0,328.52,385.63,68.3,64.0,0.561,1386063.1,1386063.1,8025,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194705,663258.00
07/15/2019 08:45,2,2.314,ACTIVE,213.74,352.87,60.006,1563194703,"201051344001025","174011545737251",29.12,27.30,0,319.21,386.23,68.2,63.9,0.552,1370906.4,1370906.4,8020,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194706,663259.00
07/15/2019 08:45,2,2.363,ACTIVE,213.96,354.67,60.012,1563194703,"201051344001093","174011545737251",29.22,27.30,0,318.30,387.74,70.0,65.6,0.579,1352948.2,1352948.2,8037,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194707,663260.00
07/15/2019 08:45,2,2.188,ACTIVE,214.41,352.87,60.017,1563194703,"201051344000458","174011545737251",28.94,27.00,0,328.22,382.63,64.1,59.9,0.539,1366934.6,1366934.6,8010,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194708,663261.00
07/15/2019 08:45,2,2.277,ACTIVE,213.29,352.57,60.012,1563194703,"201051344000890","174011545737251",28.84,27.30,0,317.10,385.93,66.5,62.3,0.544,1368159.9,1368159.9,8021,0,0,0,L,1122011218,1,122.68,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194709,663262.00
07/15/2019 08:45,2,2.199,ACTIVE,214.41,348.36,59.985,1563194703,"201051344000988","174011545737251",18.71,25.80,0,326.72,371.21,41.7,38.3,0.354,1040750.8,1040750.8,8020,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194709,663263.00
07/15/2019 08:45,2,2.221,ACTIVE,213.96,353.77,60.017,1563194703,"201051344000582","174011545737251",28.84,26.80,0,327.92,386.53,64.9,60.7,0.548,1345498.8,1345498.8,8012,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194710,663264.00
07/15/2019 08:45,2,2.328,ACTIVE,213.96,352.57,60.017,1563194703,"201051344000868","174011545737251",28.53,25.80,0,328.22,385.63,67.3,63.0,0.552,1353458.4,1353458.4,8013,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194711,663265.00
07/15/2019 08:45,2,2.314,ACTIVE,214.64,354.97,60.017,1563194703,"201051344000576","174011545737251",29.00,26.30,0,327.32,386.53,68.0,63.7,0.548,1369802.9,1369802.9,8033,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194712,663266.00
07/15/2019 08:45,2,2.438,ACTIVE,214.41,355.28,60.017,1563194703,"201051344001158","174011545737251",28.61,26.50,0,327.92,385.63,70.6,66.2,0.588,1347157.1,1347157.1,8014,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194713,663267.00
07/15/2019 08:45,2,2.238,ACTIVE,213.51,353.47,60.028,1563194703,"201051344000917","174011545737251",28.94,27.50,0,327.32,384.73,65.7,61.4,0.548,1362594.6,1362594.6,8032,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194715,663268.00
07/15/2019 08:45,2,2.379,ACTIVE,213.51,347.76,60.017,1563194703,"201051344000417","174011545737251",18.49,27.30,0,328.22,368.20,44.6,41.1,0.362,1078478.4,1078478.4,8036,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194715,663269.00
07/15/2019 08:45,2,2.197,ACTIVE,213.51,353.17,60.017,1563194703,"201051344000685","174011545737251",28.77,26.80,0,327.62,384.43,64.0,59.8,0.561,1368692.8,1368692.8,8021,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194716,663270.00
07/15/2019 08:45,2,2.428,ACTIVE,213.96,353.77,60.017,1563194703,"201051344000651","174011545737251",29.16,26.80,0,319.21,386.23,71.7,67.3,0.588,1362880.7,1362880.7,8019,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194717,663271.00
07/15/2019 08:45,2,2.539,ACTIVE,213.96,355.58,60.012,1563194703,"201051344000594","174011545737251",28.84,26.80,0,327.02,384.73,74.2,69.7,0.619,1373093.7,1373093.7,8019,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194718,663272.00
07/15/2019 08:45,2,2.568,ACTIVE,214.87,357.08,60.028,1563194703,"201051344000469","174011545737251",29.22,26.30,0,327.32,387.14,76.0,71.4,0.650,1353209.3,1353209.3,8026,0,0,0,L,1122011218,1,121.55,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194719,663273.00
07/15/2019 08:45,2,2.596,ACTIVE,214.19,356.18,60.017,1563194703,"201051344000585","174011545737251",29.18,27.30,0,327.62,385.63,76.7,72.1,0.641,1378164.0,1378164.0,8015,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194720,663274.00
07/15/2019 08:45,2,2.459,ACTIVE,215.32,356.48,60.017,1563194703,"201051344000853","174011545737251",29.02,26.50,0,329.43,384.13,72.3,67.9,0.592,1376049.4,1376049.4,8022,0,0,0,L,1122011218,1,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194721,663275.00
07/15/2019 08:45,2,2.359,ACTIVE,213.74,354.97,60.022,1563194703,"201051344001145","174011545737251",29.16,26.50,0,327.02,382.63,69.6,65.3,0.579,1377428.5,1377428.5,8040,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194722,663276.00
07/15/2019 08:45,2,2.615,ACTIVE,213.74,356.18,60.012,1563194703,"201051344000438","174011545737251",28.86,27.50,0,327.32,385.93,76.5,71.9,0.623,1370884.6,1370884.6,8015,0,0,0,L,1122011218,1,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194723,663277.00
07/15/2019 08:45,2,2.615,ACTIVE,213.74,354.97,60.033,1563194703,"201051344001135","174011545737251",28.92,27.30,0,319.21,385.63,76.6,72.0,0.610,1358327.3,1358327.3,8013,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194724,663278.00
07/15/2019 08:45,2,2.482,ACTIVE,214.87,356.48,60.038,1563194703,"201051344000983","174011545737251",28.86,26.30,0,327.62,385.03,72.6,68.2,0.610,1374208.1,1374208.1,8016,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194725,663279.00
07/15/2019 08:45,2,2.785,ACTIVE,214.19,345.36,60.017,1563194703,"201051344001203","174011545737251",29.06,26.30,0,318.91,388.64,82.0,77.2,0.389,1366350.6,1366350.6,8032,0,0,0,L,1122011218,1,123.59,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194726,663280.00
07/15/2019 08:45,2,2.723,ACTIVE,213.51,343.85,60.017,1563194703,"201051344001230","174011545737251",29.14,27.30,0,325.52,385.03,80.4,75.7,0.380,1361107.9,1361107.9,8047,0,0,0,L,1122011218,1,122.91,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194727,663281.00
07/15/2019 08:45,2,2.682,ACTIVE,213.51,354.37,60.017,1563194703,"201051344000646","174011545737251",29.02,27.80,0,326.72,385.03,78.8,74.2,0.663,1355033.5,1355033.5,8032,0,0,0,L,1122011218,1,122.91,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194728,663282.00
07/15/2019 08:45,2,2.650,ACTIVE,214.64,356.18,60.022,1563194703,"201051344000867","174011545737251",29.08,27.30,0,327.92,385.03,78.2,73.5,0.623,1351407.4,1351407.4,8020,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194729,663283.00
07/15/2019 08:45,2,2.635,ACTIVE,214.87,356.78,60.038,1563194703,"201051344000633","174011545737251",29.00,26.80,0,327.02,385.93,77.4,72.8,0.628,1348324.6,1348324.6,8029,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194730,663284.00
07/15/2019 08:45,2,2.744,ACTIVE,213.51,344.15,60.043,1563194703,"201051344000955","174011545737251",29.16,27.30,0,315.30,386.23,81.0,76.2,0.384,1375707.9,1375707.9,8027,0,0,0,L,1122011218,1,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194731,663285.00
07/15/2019 08:45,2,2.518,ACTIVE,214.87,355.88,60.038,1563194703,"201051344000648","174011545737251",29.04,25.50,0,327.92,386.23,74.1,69.6,0.614,1362143.7,1362143.7,8013,0,0,0,L,1122011218,1,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194732,663286.00
07/15/2019 08:45,2,2.625,ACTIVE,215.09,357.08,60.033,1563194703,"201051344000645","174011545737251",28.43,26.30,0,328.22,386.53,75.6,71.0,0.614,1367770.7,1367770.7,8016,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194732,663287.00
07/15/2019 08:45,2,2.512,ACTIVE,214.64,357.08,60.038,1563194703,"201051344000569","174011545737251",29.14,26.50,0,328.52,385.03,74.1,69.6,0.623,1384780.6,1384780.6,8019,0,0,0,L,1122011218,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194733,663288.00
07/15/2019 08:45,2,2.627,ACTIVE,214.87,360.99,60.006,1563194703,"179051228000119","174011545737251",29.14,28.30,0,328.82,389.54,77.6,72.9,0.658,170970.7,170970.7,8091,0,0,0,L,46974696,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563194734,663289.00
07/15/2019 09:00,2,2.496,ACTIVE,213.96,355.58,60.028,1563195604,"201051344000579","174011545737251",28.61,29.80,0,318.30,388.64,72.4,67.9,0.614,1386079.2,1386079.2,8026,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195605,663290.00
07/15/2019 09:00,2,2.539,ACTIVE,213.06,352.57,60.022,1563195604,"201051344001025","174011545737251",28.41,30.50,0,314.40,386.53,73.0,68.6,0.592,1370922.7,1370922.7,8021,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195606,663291.00
07/15/2019 09:00,2,2.738,ACTIVE,213.29,356.18,60.028,1563195604,"201051344001093","174011545737251",28.53,30.30,0,315.60,388.34,79.1,74.4,0.658,1352964.9,1352964.9,8038,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195607,663292.00
