ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 09:00,2,2.473,ACTIVE,213.96,354.07,60.033,1563195604,"201051344000458","174011545737251",28.45,29.80,0,317.10,387.44,71.3,66.9,0.610,1366949.7,1366949.7,8011,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195608,663293.00
07/15/2019 09:00,2,2.701,ACTIVE,212.83,354.67,60.038,1563195604,"201051344000890","174011545737251",28.25,30.50,0,312.89,386.23,77.3,72.7,0.645,1368176.3,1368176.3,8022,0,0,0,L,1122011218,1,122.01,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195609,663294.00
07/15/2019 09:00,2,2.598,ACTIVE,213.96,350.47,60.028,1563195604,"201051344000988","174011545737251",18.79,27.50,0,327.32,379.62,49.3,45.7,0.415,1040761.1,1040761.1,8021,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195610,663295.00
07/15/2019 09:00,2,2.572,ACTIVE,213.51,355.28,60.033,1563195604,"201051344000582","174011545737251",28.39,28.50,0,313.20,388.34,74.0,69.5,0.623,1345514.5,1345514.5,8013,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195611,663296.00
07/15/2019 09:00,2,2.617,ACTIVE,213.51,354.67,60.033,1563195604,"201051344000868","174011545737251",28.29,27.80,0,315.90,387.44,75.0,70.5,0.614,1353474.3,1353474.3,8014,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195612,663297.00
07/15/2019 09:00,2,2.488,ACTIVE,214.19,355.28,60.038,1563195604,"201051344000576","174011545737251",28.67,28.80,0,317.40,387.44,72.2,67.8,0.597,1369818.3,1369818.3,8034,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195613,663298.00
07/15/2019 09:00,2,2.590,ACTIVE,213.96,355.58,60.022,1563195604,"201051344001158","174011545737251",28.19,28.80,0,315.90,389.24,74.0,69.5,0.628,1347172.9,1347172.9,8015,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195614,663299.00
07/15/2019 09:00,2,2.596,ACTIVE,213.29,355.28,60.038,1563195604,"201051344000917","174011545737251",28.25,29.30,0,310.79,386.23,74.2,69.7,0.632,1362610.3,1362610.3,8033,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195615,663300.00
07/15/2019 09:00,2,2.590,ACTIVE,212.83,347.46,60.033,1563195604,"201051344000417","174011545737251",18.77,30.30,0,324.92,375.41,49.3,45.6,0.398,1078488.7,1078488.7,8037,0,0,0,L,1122011218,1,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195616,663301.00
07/15/2019 09:00,2,2.553,ACTIVE,213.06,355.58,60.065,1563195604,"201051344000685","174011545737251",28.67,29.00,0,311.69,386.53,74.1,69.6,0.650,1368708.6,1368708.6,8022,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195617,663302.00
07/15/2019 09:00,2,2.602,ACTIVE,213.51,355.28,60.028,1563195604,"201051344000651","174011545737251",28.59,29.30,0,317.40,386.83,75.4,70.9,0.628,1362897.0,1362897.0,8020,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195618,663303.00
07/15/2019 09:00,2,2.547,ACTIVE,213.06,353.47,60.017,1563195604,"201051344000594","174011545737251",28.39,29.50,0,310.49,386.53,73.2,68.7,0.605,1373109.5,1373109.5,8020,0,0,0,L,1122011218,1,121.78,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195619,663304.00
07/15/2019 09:00,2,2.527,ACTIVE,213.96,355.58,60.022,1563195604,"201051344000469","174011545737251",28.49,28.30,0,314.70,388.64,73.0,68.5,0.623,1353225.3,1353225.3,8027,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195620,663305.00
07/15/2019 09:00,2,2.553,ACTIVE,213.51,355.58,60.022,1563195604,"201051344000585","174011545737251",28.49,30.00,0,311.09,387.74,73.7,69.2,0.628,1378180.0,1378180.0,8016,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195620,663306.00
07/15/2019 09:00,2,2.420,ACTIVE,214.41,354.67,60.017,1563195604,"201051344000853","174011545737251",28.77,29.30,0,319.51,387.44,70.5,66.1,0.583,1376064.8,1376064.8,8023,0,0,0,L,1122011218,1,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195621,663307.00
07/15/2019 09:00,2,2.504,ACTIVE,213.06,353.77,60.028,1563195604,"201051344001145","174011545737251",28.29,28.80,0,313.20,386.23,71.8,67.4,0.597,1377444.0,1377444.0,8041,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195622,663308.00
07/15/2019 09:00,2,2.596,ACTIVE,213.06,354.67,60.022,1563195604,"201051344000438","174011545737251",28.75,30.80,0,316.20,385.93,75.6,71.0,0.623,1370901.0,1370901.0,8016,0,0,0,L,1122011218,1,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195623,663309.00
07/15/2019 09:00,2,2.604,ACTIVE,213.06,353.47,60.028,1563195604,"201051344001135","174011545737251",28.41,30.30,0,311.69,385.93,74.9,70.4,0.597,1358343.7,1358343.7,8014,0,0,0,L,1122011218,1,122.01,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195624,663310.00
07/15/2019 09:00,2,2.428,ACTIVE,213.96,354.67,60.028,1563195604,"201051344000983","174011545737251",28.63,28.30,0,317.10,388.04,70.3,66.0,0.597,1374223.6,1374223.6,8017,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195625,663311.00
07/15/2019 09:00,2,2.648,ACTIVE,213.51,355.28,60.028,1563195604,"201051344001203","174011545737251",28.71,30.00,0,317.10,388.04,76.9,72.3,0.658,1366367.2,1366367.2,8033,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195626,663312.00
07/15/2019 09:00,2,2.621,ACTIVE,212.61,352.57,60.028,1563195604,"201051344001230","174011545737251",28.25,30.50,0,311.39,389.24,75.0,70.5,0.641,1361124.2,1361124.2,8048,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195627,663313.00
07/15/2019 09:00,2,2.492,ACTIVE,212.38,353.47,60.017,1563195604,"201051344000646","174011545737251",28.55,31.00,0,308.69,386.83,72.1,67.6,0.597,1355049.4,1355049.4,8033,0,0,0,L,1122011218,1,121.78,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195628,663314.00
07/15/2019 09:00,2,2.525,ACTIVE,213.74,352.87,60.022,1563195604,"201051344000867","174011545737251",28.45,30.30,0,317.10,386.53,72.7,68.3,0.588,1351423.3,1351423.3,8021,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195629,663315.00
07/15/2019 09:00,2,2.465,ACTIVE,213.51,355.28,60.022,1563195604,"201051344000633","174011545737251",28.75,29.30,0,317.70,388.34,71.8,67.3,0.597,1348340.4,1348340.4,8030,0,0,0,L,1122011218,1,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195630,663316.00
07/15/2019 09:00,2,2.600,ACTIVE,212.38,354.07,59.990,1563195604,"201051344000955","174011545737251",28.33,30.50,0,313.20,386.83,74.6,70.1,0.636,1375724.8,1375724.8,8028,0,0,0,L,1122011218,1,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195631,663317.00
07/15/2019 09:00,2,2.434,ACTIVE,213.74,353.47,60.017,1563195604,"201051344000648","174011545737251",28.19,27.30,0,315.60,388.34,69.4,65.0,0.588,1362159.0,1362159.0,8014,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195632,663318.00
07/15/2019 09:00,2,2.408,ACTIVE,213.74,354.37,60.017,1563195604,"201051344000645","174011545737251",28.27,27.80,0,316.80,388.34,69.0,64.7,0.575,1367786.2,1367786.2,8017,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195632,663319.00
07/15/2019 09:00,2,2.361,ACTIVE,213.74,353.47,60.022,1563195604,"201051344000569","174011545737251",28.33,28.30,0,316.80,388.64,67.7,63.5,0.570,1384796.0,1384796.0,8020,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195633,663320.00
07/15/2019 09:00,2,2.498,ACTIVE,213.96,358.88,60.017,1563195604,"179051228000119","174011545737251",28.78,30.30,0,316.80,391.04,72.8,68.4,0.623,170986.8,170986.8,8092,0,0,0,L,46974696,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563195634,663321.00
07/15/2019 09:15,2,3.227,ACTIVE,215.09,346.56,60.033,1563196504,"201051344000579","174011545737251",28.37,33.30,0,319.81,387.74,92.7,87.5,0.429,1386096.7,1386096.7,8027,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196506,663322.00
07/15/2019 09:15,2,3.273,ACTIVE,214.41,344.15,60.017,1563196504,"201051344001025","174011545737251",28.53,33.50,0,317.10,387.14,94.6,89.4,0.438,1370940.5,1370940.5,8022,0,0,0,L,1122011218,1,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196507,663323.00
07/15/2019 09:15,2,3.363,ACTIVE,214.64,345.96,60.038,1563196504,"201051344001093","174011545737251",28.67,32.20,0,316.50,388.34,97.6,92.3,0.455,1352983.3,1352983.3,8039,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196508,663324.00
07/15/2019 09:15,2,3.066,ACTIVE,215.09,344.76,60.033,1563196504,"201051344000458","174011545737251",28.49,32.20,0,331.53,386.83,88.4,83.4,0.420,1366966.4,1366966.4,8012,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196509,663325.00
07/15/2019 09:15,2,3.328,ACTIVE,213.96,344.45,60.049,1563196504,"201051344000890","174011545737251",28.27,33.00,0,315.60,387.14,95.3,90.1,0.438,1368194.4,1368194.4,8023,0,0,0,L,1122011218,1,122.68,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196510,663326.00
07/15/2019 09:15,2,3.242,ACTIVE,215.32,353.17,60.033,1563196504,"201051344000988","174011545737251",18.47,29.30,0,331.23,378.72,60.7,56.7,0.517,1040772.5,1040772.5,8022,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196511,663327.00
07/15/2019 09:15,2,3.197,ACTIVE,214.87,345.06,60.033,1563196504,"201051344000582","174011545737251",28.31,31.00,0,313.20,406.37,91.6,86.5,0.429,1345531.8,1345531.8,8014,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196512,663328.00
07/15/2019 09:15,2,3.227,ACTIVE,214.41,344.76,60.043,1563196504,"201051344000868","174011545737251",28.15,30.00,0,315.00,387.74,92.0,86.9,0.420,1353491.8,1353491.8,8015,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196513,663329.00
07/15/2019 09:15,2,3.066,ACTIVE,215.54,346.86,60.038,1563196504,"201051344000576","174011545737251",28.73,31.30,0,319.21,391.64,89.2,84.2,0.415,1369835.2,1369835.2,8035,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196514,663330.00
07/15/2019 09:15,2,3.213,ACTIVE,215.32,346.26,60.038,1563196504,"201051344001158","174011545737251",28.01,31.00,0,317.70,388.64,91.2,86.1,0.429,1347190.3,1347190.3,8016,0,0,0,L,1122011218,1,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196515,663331.00
07/15/2019 09:15,2,3.209,ACTIVE,214.41,344.45,60.022,1563196504,"201051344000917","174011545737251",28.25,31.80,0,311.99,386.83,91.8,86.7,0.433,1362627.6,1362627.6,8034,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196516,663332.00
07/15/2019 09:15,2,3.250,ACTIVE,214.19,348.96,60.038,1563196504,"201051344000417","174011545737251",18.35,32.80,0,326.42,384.13,60.4,56.4,0.499,1078500.1,1078500.1,8038,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196516,663333.00
07/15/2019 09:15,2,3.219,ACTIVE,214.19,345.36,60.043,1563196504,"201051344000685","174011545737251",28.15,31.80,0,315.00,386.53,91.8,86.7,0.451,1368726.0,1368726.0,8023,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196517,663334.00
07/15/2019 09:15,2,3.250,ACTIVE,214.87,345.36,60.017,1563196504,"201051344000651","174011545737251",28.47,31.50,0,317.40,402.16,93.7,88.5,0.433,1362914.8,1362914.8,8021,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196518,663335.00
07/15/2019 09:15,2,3.170,ACTIVE,214.19,345.36,60.038,1563196504,"201051344000594","174011545737251",28.31,32.40,0,314.10,386.23,90.9,85.8,0.411,1373126.9,1373126.9,8021,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196519,663336.00
07/15/2019 09:15,2,3.150,ACTIVE,215.09,345.96,60.038,1563196504,"201051344000469","174011545737251",28.67,30.50,0,315.30,388.94,91.5,86.4,0.446,1353242.9,1353242.9,8028,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196520,663337.00
07/15/2019 09:15,2,3.164,ACTIVE,215.09,345.96,60.033,1563196504,"201051344000585","174011545737251",28.63,32.60,0,317.70,386.83,91.7,86.6,0.429,1378197.6,1378197.6,8017,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196521,663338.00
07/15/2019 09:15,2,3.057,ACTIVE,215.77,346.86,60.043,1563196504,"201051344000853","174011545737251",28.47,32.20,0,320.11,388.04,88.1,83.1,0.407,1376081.8,1376081.8,8024,0,0,0,L,1122011218,1,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196522,663339.00
07/15/2019 09:15,2,3.086,ACTIVE,214.41,343.85,60.033,1563196504,"201051344001145","174011545737251",28.51,31.30,0,312.29,386.23,89.1,84.1,0.415,1377461.1,1377461.1,8042,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196523,663340.00
07/15/2019 09:15,2,3.234,ACTIVE,214.64,344.45,60.043,1563196504,"201051344000438","174011545737251",28.39,33.50,0,316.50,393.75,93.0,87.8,0.429,1370919.0,1370919.0,8017,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196524,663341.00
07/15/2019 09:15,2,3.223,ACTIVE,214.41,343.25,60.028,1563196504,"201051344001135","174011545737251",28.29,33.00,0,317.70,386.23,92.4,87.2,0.415,1358361.7,1358361.7,8015,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196525,663342.00
07/15/2019 09:15,2,3.025,ACTIVE,215.32,345.66,60.065,1563196504,"201051344000983","174011545737251",28.67,31.30,0,318.00,388.04,87.8,82.9,0.420,1374240.7,1374240.7,8018,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196526,663343.00
07/15/2019 09:15,2,3.311,ACTIVE,214.87,345.06,60.038,1563196504,"201051344001203","174011545737251",28.15,32.60,0,313.80,391.94,94.4,89.2,0.442,1366385.6,1366385.6,8034,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196527,663344.00
07/15/2019 09:15,2,3.227,ACTIVE,213.96,342.95,60.033,1563196504,"201051344001230","174011545737251",28.29,33.80,0,309.59,387.74,92.5,87.3,0.433,1361142.1,1361142.1,8049,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196528,663345.00
07/15/2019 09:15,2,3.133,ACTIVE,213.74,343.25,60.033,1563196504,"201051344000646","174011545737251",28.35,34.30,0,312.29,387.44,90.1,85.0,0.415,1355067.0,1355067.0,8034,0,0,0,L,1122011218,1,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196528,663346.00
07/15/2019 09:15,2,3.090,ACTIVE,214.64,343.55,60.038,1563196504,"201051344000867","174011545737251",28.69,33.50,0,317.40,385.93,89.7,84.6,0.407,1351440.9,1351440.9,8022,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196529,663347.00
07/15/2019 09:15,2,3.119,ACTIVE,214.87,345.96,60.033,1563196504,"201051344000633","174011545737251",28.19,31.80,0,318.30,388.64,89.2,84.2,0.411,1348357.8,1348357.8,8031,0,0,0,L,1122011218,1,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196530,663348.00
07/15/2019 09:15,2,3.316,ACTIVE,213.96,344.45,60.022,1563196504,"201051344000955","174011545737251",28.17,33.30,0,311.09,386.23,94.7,89.5,0.451,1375743.4,1375743.4,8029,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196531,663349.00
07/15/2019 09:15,2,3.027,ACTIVE,215.09,345.36,60.033,1563196504,"201051344000648","174011545737251",28.29,29.30,0,331.53,388.34,86.8,81.8,0.415,1362175.9,1362175.9,8015,0,0,0,L,1122011218,1,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196532,663350.00
07/15/2019 09:15,2,3.094,ACTIVE,215.54,345.96,60.033,1563196504,"201051344000645","174011545737251",28.19,30.00,0,317.70,388.04,88.3,83.4,0.398,1367803.4,1367803.4,8018,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196533,663351.00
07/15/2019 09:15,2,2.986,ACTIVE,215.32,345.96,60.049,1563196504,"201051344000569","174011545737251",28.75,31.00,0,331.23,387.74,87.0,82.0,0.411,1384813.0,1384813.0,8021,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196534,663352.00
07/15/2019 09:15,2,3.139,ACTIVE,215.32,351.07,60.038,1563196504,"179051228000119","174011545737251",28.61,33.00,0,315.90,391.04,91.0,85.9,0.438,171004.6,171004.6,8093,0,0,0,L,46974696,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563196535,663353.00
07/15/2019 09:30,2,3.705,ACTIVE,216.00,348.66,60.028,1563197404,"201051344000579","174011545737251",28.13,36.50,0,317.10,401.56,105.5,99.9,0.491,1386120.0,1386120.0,8028,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197406,663354.00
07/15/2019 09:30,2,3.754,ACTIVE,214.87,345.96,60.028,1563197404,"201051344001025","174011545737251",28.29,37.80,0,328.82,370.60,107.6,101.9,0.482,1370964.3,1370964.3,8023,0,0,0,L,1122011218,1,123.14,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197407,663355.00
07/15/2019 09:30,2,3.789,ACTIVE,215.09,347.76,60.022,1563197404,"201051344001093","174011545737251",28.65,35.60,0,328.22,373.01,110.0,104.2,0.513,1353007.7,1353007.7,8040,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197407,663356.00
07/15/2019 09:30,2,3.578,ACTIVE,216.00,347.46,60.033,1563197404,"201051344000458","174011545737251",28.01,35.00,0,317.10,389.54,101.5,96.0,0.482,1366988.7,1366988.7,8013,0,0,0,L,1122011218,1,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197408,663357.00
07/15/2019 09:30,2,3.877,ACTIVE,214.41,346.86,60.028,1563197404,"201051344000890","174011545737251",27.37,37.00,0,328.22,370.60,107.5,101.8,0.495,1368218.2,1368218.2,8024,0,0,0,L,1122011218,1,123.14,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197409,663358.00
07/15/2019 09:30,2,3.758,ACTIVE,215.77,356.18,60.033,1563197404,"201051344000988","174011545737251",18.15,31.50,0,323.41,391.04,69.0,64.7,0.597,1040787.5,1040787.5,8023,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197410,663359.00
07/15/2019 09:30,2,3.676,ACTIVE,215.09,346.56,60.038,1563197404,"201051344000582","174011545737251",28.05,33.80,0,328.82,371.21,104.4,98.9,0.499,1345554.8,1345554.8,8015,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197411,663360.00
07/15/2019 09:30,2,3.742,ACTIVE,214.87,347.46,60.038,1563197404,"201051344000868","174011545737251",27.69,33.00,0,328.82,371.81,105.0,99.4,0.486,1353515.0,1353515.0,8016,0,0,0,L,1122011218,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197412,663361.00
07/15/2019 09:30,2,3.564,ACTIVE,216.00,349.86,60.038,1563197404,"201051344000576","174011545737251",28.41,33.50,0,318.30,375.11,102.5,97.0,0.491,1369857.8,1369857.8,8036,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197413,663362.00
07/15/2019 09:30,2,3.721,ACTIVE,216.00,348.06,60.065,1563197404,"201051344001158","174011545737251",27.67,34.30,0,311.99,397.35,104.3,98.8,0.491,1347213.3,1347213.3,8017,0,0,0,L,1122011218,1,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197414,663363.00
07/15/2019 09:30,2,3.711,ACTIVE,214.87,348.06,60.033,1563197404,"201051344000917","174011545737251",27.97,36.00,0,327.92,369.70,105.2,99.6,0.473,1362650.8,1362650.8,8035,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197415,663364.00
07/15/2019 09:30,2,3.701,ACTIVE,214.41,352.87,60.049,1563197404,"201051344000417","174011545737251",18.37,36.30,0,324.02,379.02,68.9,64.6,0.570,1078515.2,1078515.2,8039,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197416,663365.00
07/15/2019 09:30,2,3.711,ACTIVE,214.41,346.86,60.043,1563197404,"201051344000685","174011545737251",28.05,34.50,0,329.13,370.30,105.4,99.8,0.517,1368749.2,1368749.2,8024,0,0,0,L,1122011218,1,123.81,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197417,663366.00
07/15/2019 09:30,2,3.766,ACTIVE,215.32,347.76,60.049,1563197404,"201051344000651","174011545737251",28.13,34.50,0,329.13,372.11,107.3,101.7,0.491,1362938.5,1362938.5,8022,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197418,663367.00
07/15/2019 09:30,2,3.707,ACTIVE,214.64,346.86,60.028,1563197404,"201051344000594","174011545737251",27.93,36.80,0,328.22,370.00,104.9,99.4,0.486,1373150.1,1373150.1,8022,0,0,0,L,1122011218,1,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197419,663368.00
07/15/2019 09:30,2,3.697,ACTIVE,215.77,348.06,60.049,1563197404,"201051344000469","174011545737251",28.27,33.50,0,315.30,409.08,105.9,100.3,0.508,1353266.2,1353266.2,8029,0,0,0,L,1122011218,1,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197420,663369.00
07/15/2019 09:30,2,3.729,ACTIVE,215.09,347.46,60.054,1563197404,"201051344000585","174011545737251",28.15,36.50,0,328.82,370.90,106.3,100.7,0.504,1378221.0,1378221.0,8018,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197421,663370.00
07/15/2019 09:30,2,3.592,ACTIVE,216.45,348.96,60.075,1563197404,"201051344000853","174011545737251",28.37,35.40,0,332.13,373.31,103.2,97.6,0.477,1376104.4,1376104.4,8025,0,0,0,L,1122011218,1,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197422,663371.00
07/15/2019 09:30,2,3.619,ACTIVE,214.41,346.26,60.043,1563197404,"201051344001145","174011545737251",28.27,34.50,0,329.13,370.00,103.6,98.1,0.482,1377484.0,1377484.0,8043,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197423,663372.00
07/15/2019 09:30,2,3.793,ACTIVE,214.87,347.16,60.043,1563197404,"201051344000438","174011545737251",28.01,37.30,0,327.92,371.21,107.7,102.0,0.499,1370942.9,1370942.9,8018,0,0,0,L,1122011218,1,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197424,663373.00
07/15/2019 09:30,2,3.793,ACTIVE,214.64,347.16,60.049,1563197404,"201051344001135","174011545737251",27.93,35.20,0,326.72,370.60,107.3,101.7,0.491,1358385.4,1358385.4,8016,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197424,663374.00
07/15/2019 09:30,2,3.584,ACTIVE,215.77,347.76,60.001,1563197404,"201051344000983","174011545737251",28.51,33.50,0,329.73,371.81,103.5,98.0,0.486,1374263.4,1374263.4,8019,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197425,663375.00
07/15/2019 09:30,2,3.910,ACTIVE,215.09,346.86,60.038,1563197404,"201051344001203","174011545737251",27.81,37.00,0,328.52,371.81,110.2,104.4,0.499,1366410.0,1366410.0,8035,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197426,663376.00
07/15/2019 09:30,2,3.826,ACTIVE,214.19,346.56,60.038,1563197404,"201051344001230","174011545737251",27.83,37.00,0,327.32,370.00,107.8,102.1,0.517,1361166.0,1361166.0,8050,0,0,0,L,1122011218,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197427,663377.00
07/15/2019 09:30,2,3.719,ACTIVE,213.96,346.56,60.043,1563197404,"201051344000646","174011545737251",28.03,38.20,0,327.62,370.00,105.5,100.0,0.491,1355090.3,1355090.3,8035,0,0,0,L,1122011218,1,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197428,663378.00
07/15/2019 09:30,2,3.730,ACTIVE,215.32,346.86,60.038,1563197404,"201051344000867","174011545737251",27.93,37.30,0,329.13,369.40,105.5,99.9,0.473,1351464.2,1351464.2,8023,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197429,663379.00
07/15/2019 09:30,2,3.695,ACTIVE,215.54,349.26,60.006,1563197404,"201051344000633","174011545737251",27.95,35.00,0,329.43,372.11,104.6,99.1,0.495,1348380.9,1348380.9,8032,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197430,663380.00
07/15/2019 09:30,2,3.908,ACTIVE,214.19,346.56,60.043,1563197404,"201051344000955","174011545737251",27.85,36.30,0,327.02,370.90,110.2,104.5,0.521,1375767.9,1375767.9,8030,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197431,663381.00
07/15/2019 09:30,2,3.559,ACTIVE,215.77,347.46,60.043,1563197404,"201051344000648","174011545737251",28.37,32.40,0,329.73,372.41,102.2,96.8,0.486,1362198.4,1362198.4,8016,0,0,0,L,1122011218,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197432,663382.00
07/15/2019 09:30,2,3.658,ACTIVE,216.00,348.36,60.038,1563197404,"201051344000645","174011545737251",28.01,32.80,0,329.13,378.42,103.8,98.3,0.477,1367826.3,1367826.3,8019,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197433,663383.00
07/15/2019 09:30,2,3.604,ACTIVE,215.77,348.36,60.043,1563197404,"201051344000569","174011545737251",28.17,34.00,0,315.00,392.85,102.8,97.2,0.486,1384835.6,1384835.6,8022,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197434,663384.00
07/15/2019 09:30,2,3.693,ACTIVE,216.00,352.87,60.038,1563197404,"179051228000119","174011545737251",28.59,35.80,0,333.03,374.81,106.9,101.3,0.513,171028.2,171028.2,8094,0,0,0,L,46974696,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563197435,663385.00
07/15/2019 09:45,2,4.467,ACTIVE,216.00,349.86,60.033,1563198304,"201051344000579","174011545737251",27.75,40.20,0,316.80,386.83,125.6,119.3,0.583,1386147.2,1386147.2,8029,0,0,0,L,1122011218,1,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198305,663386.00
07/15/2019 09:45,2,4.523,ACTIVE,215.09,347.76,60.028,1563198304,"201051344001025","174011545737251",27.91,41.00,0,332.13,378.12,127.8,121.4,0.588,1370991.9,1370991.9,8024,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198306,663387.00
07/15/2019 09:45,2,4.607,ACTIVE,215.32,350.17,60.033,1563198304,"201051344001093","174011545737251",27.75,38.20,0,331.23,378.72,129.5,123.1,0.601,1353035.8,1353035.8,8041,0,0,0,L,1122011218,1,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198307,663388.00
07/15/2019 09:45,2,4.326,ACTIVE,216.00,349.26,60.022,1563198304,"201051344000458","174011545737251",27.79,37.00,0,333.33,378.12,121.8,115.6,0.588,1367015.0,1367015.0,8014,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198308,663389.00
07/15/2019 09:45,2,4.619,ACTIVE,214.19,348.36,60.033,1563198304,"201051344000890","174011545737251",27.12,40.60,0,329.13,376.62,126.8,120.5,0.588,1368245.8,1368245.8,8025,0,0,0,L,1122011218,1,123.14,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198309,663390.00
07/15/2019 09:45,2,4.525,ACTIVE,216.00,348.06,60.033,1563198304,"201051344000988","174011545737251",17.93,34.50,0,331.53,390.14,82.3,77.5,0.384,1040805.2,1040805.2,8024,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198310,663391.00
07/15/2019 09:45,2,4.434,ACTIVE,215.54,349.86,60.038,1563198304,"201051344000582","174011545737251",27.65,35.80,0,332.43,377.52,124.3,118.0,0.588,1345581.6,1345581.6,8016,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198311,663392.00
07/15/2019 09:45,2,4.514,ACTIVE,215.09,350.17,60.033,1563198304,"201051344000868","174011545737251",27.37,35.60,0,332.73,377.22,125.1,118.8,0.575,1353542.1,1353542.1,8017,0,0,0,L,1122011218,1,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198312,663393.00
07/15/2019 09:45,2,4.354,ACTIVE,216.00,351.37,60.043,1563198304,"201051344000576","174011545737251",27.85,36.00,0,330.93,381.42,122.9,116.7,0.588,1369884.3,1369884.3,8037,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198313,663394.00
07/15/2019 09:45,2,4.439,ACTIVE,216.00,350.17,60.043,1563198304,"201051344001158","174011545737251",27.67,36.80,0,331.23,379.32,124.4,118.1,0.583,1347240.2,1347240.2,8018,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198314,663395.00
07/15/2019 09:45,2,4.449,ACTIVE,215.09,348.96,60.033,1563198304,"201051344000917","174011545737251",27.67,38.60,0,328.82,376.31,124.8,118.5,0.579,1362677.8,1362677.8,8036,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198315,663396.00
07/15/2019 09:45,2,4.408,ACTIVE,214.64,344.76,60.043,1563198304,"201051344000417","174011545737251",18.21,41.00,0,328.22,385.63,81.5,76.7,0.384,1078532.7,1078532.7,8040,0,0,0,L,1122011218,1,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198316,663397.00
07/15/2019 09:45,2,4.500,ACTIVE,214.41,348.36,60.028,1563198304,"201051344000685","174011545737251",27.45,37.30,0,331.23,376.92,125.0,118.8,0.619,1368776.4,1368776.4,8025,0,0,0,L,1122011218,1,123.36,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198317,663398.00
07/15/2019 09:45,2,4.566,ACTIVE,215.54,350.47,60.033,1563198304,"201051344000651","174011545737251",27.53,37.30,0,332.43,378.12,127.3,121.0,0.588,1362966.1,1362966.1,8023,0,0,0,L,1122011218,1,123.81,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198318,663399.00
07/15/2019 09:45,2,4.447,ACTIVE,214.64,348.06,60.028,1563198304,"201051344000594","174011545737251",27.75,39.80,0,328.82,377.82,124.9,118.7,0.592,1373177.1,1373177.1,8023,0,0,0,L,1122011218,1,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198319,663400.00
07/15/2019 09:45,2,4.441,ACTIVE,216.00,350.17,60.033,1563198304,"201051344000469","174011545737251",28.05,36.00,0,333.03,380.82,126.1,119.8,0.610,1353293.5,1353293.5,8030,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198320,663401.00
07/15/2019 09:45,2,4.453,ACTIVE,215.54,350.47,60.043,1563198304,"201051344000585","174011545737251",28.07,38.80,0,332.13,377.22,126.5,120.2,0.597,1378248.4,1378248.4,8019,0,0,0,L,1122011218,1,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198321,663402.00
07/15/2019 09:45,2,4.352,ACTIVE,216.45,351.67,60.033,1563198304,"201051344000853","174011545737251",27.99,37.80,0,334.24,380.22,123.3,117.1,0.561,1376131.1,1376131.1,8026,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198322,663403.00
07/15/2019 09:45,2,4.410,ACTIVE,214.64,348.36,60.049,1563198304,"201051344001145","174011545737251",27.71,36.80,0,331.83,376.31,123.8,117.6,0.579,1377510.7,1377510.7,8044,0,0,0,L,1122011218,1,122.91,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198323,663404.00
07/15/2019 09:45,2,4.572,ACTIVE,215.09,348.96,60.038,1563198304,"201051344000438","174011545737251",27.45,40.60,0,332.13,377.22,127.2,120.8,0.592,1370970.6,1370970.6,8019,0,0,0,L,1122011218,1,123.36,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198323,663405.00
07/15/2019 09:45,2,4.555,ACTIVE,215.09,348.66,60.043,1563198304,"201051344001135","174011545737251",27.55,37.80,0,330.93,377.22,127.2,120.9,0.583,1358413.0,1358413.0,8017,0,0,0,L,1122011218,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198324,663406.00
07/15/2019 09:45,2,4.418,ACTIVE,216.00,350.17,60.006,1563198304,"201051344000983","174011545737251",27.69,36.00,0,333.03,378.12,123.9,117.7,0.588,1374290.2,1374290.2,8020,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198325,663407.00
07/15/2019 09:45,2,4.613,ACTIVE,215.32,349.26,60.049,1563198304,"201051344001203","174011545737251",27.85,41.50,0,329.73,382.63,130.1,123.6,0.610,1366438.3,1366438.3,8036,0,0,0,L,1122011218,1,123.81,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198326,663408.00
07/15/2019 09:45,2,4.555,ACTIVE,214.19,346.56,60.033,1563198304,"201051344001230","174011545737251",27.59,40.20,0,326.72,376.62,127.3,120.9,0.610,1361193.6,1361193.6,8051,0,0,0,L,1122011218,1,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198327,663409.00
07/15/2019 09:45,2,4.486,ACTIVE,214.41,349.26,60.054,1563198304,"201051344000646","174011545737251",27.59,42.00,0,327.32,376.92,125.4,119.1,0.588,1355117.5,1355117.5,8036,0,0,0,L,1122011218,1,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198328,663410.00
07/15/2019 09:45,2,4.475,ACTIVE,215.09,347.16,60.043,1563198304,"201051344000867","174011545737251",27.75,39.50,0,331.83,376.01,125.8,119.5,0.579,1351491.5,1351491.5,8024,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198329,663411.00
07/15/2019 09:45,2,4.439,ACTIVE,215.32,350.77,60.038,1563198304,"201051344000633","174011545737251",27.69,37.80,0,311.39,387.74,124.5,118.2,0.583,1348407.9,1348407.9,8033,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198330,663412.00
07/15/2019 09:45,2,4.604,ACTIVE,214.41,349.26,60.038,1563198304,"201051344000955","174011545737251",27.79,40.40,0,327.92,379.32,129.6,123.1,0.619,1375796.2,1375796.2,8031,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198331,663413.00
07/15/2019 09:45,2,4.312,ACTIVE,215.77,350.17,60.028,1563198304,"201051344000648","174011545737251",28.03,34.30,0,333.63,378.12,122.4,116.2,0.588,1362224.9,1362224.9,8017,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198332,663414.00
07/15/2019 09:45,2,4.463,ACTIVE,216.00,350.17,60.049,1563198304,"201051344000645","174011545737251",27.45,34.80,0,334.24,379.62,124.1,117.8,0.579,1367853.2,1367853.2,8020,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198333,663415.00
07/15/2019 09:45,2,4.303,ACTIVE,215.77,349.86,60.038,1563198304,"201051344000569","174011545737251",28.21,36.30,0,333.03,378.42,122.8,116.6,0.579,1384862.2,1384862.2,8023,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198334,663416.00
07/15/2019 09:45,2,4.465,ACTIVE,215.77,355.58,60.022,1563198304,"179051228000119","174011545737251",28.09,38.60,0,333.33,381.12,127.0,120.7,0.610,171055.8,171055.8,8095,0,0,0,L,46974696,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563198335,663417.00
07/15/2019 10:00,2,4.816,ACTIVE,218.48,357.08,60.043,1563199204,"201051344000579","174011545737251",27.65,42.80,0,331.23,387.74,134.9,128.2,0.636,1386178.2,1386178.2,8030,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199205,663418.00
07/15/2019 10:00,2,4.912,ACTIVE,216.67,352.87,60.022,1563199204,"201051344001025","174011545737251",27.53,43.40,0,331.23,414.49,137.0,130.3,0.623,1371023.4,1371023.4,8025,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199206,663419.00
07/15/2019 10:00,2,4.988,ACTIVE,216.90,353.77,60.054,1563199204,"201051344001093","174011545737251",27.47,40.00,0,331.83,413.89,138.8,132.0,0.645,1353067.7,1353067.7,8042,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199207,663420.00
07/15/2019 10:00,2,4.691,ACTIVE,218.71,354.67,60.043,1563199204,"201051344000458","174011545737251",27.59,39.50,0,333.63,383.83,131.2,124.7,0.619,1367045.0,1367045.0,8015,0,0,0,L,1122011218,1,124.27,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199208,663421.00
07/15/2019 10:00,2,4.938,ACTIVE,215.77,351.67,60.054,1563199204,"201051344000890","174011545737251",27.25,42.00,0,328.52,413.59,136.3,129.6,0.632,1368277.1,1368277.1,8026,0,0,0,L,1122011218,1,124.27,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199209,663422.00
07/15/2019 10:00,2,4.855,ACTIVE,218.71,352.27,60.059,1563199204,"201051344000988","174011545737251",17.89,37.30,0,332.73,372.41,88.0,83.0,0.420,1040825.2,1040825.2,8025,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199210,663423.00
07/15/2019 10:00,2,4.820,ACTIVE,217.13,354.97,60.059,1563199204,"201051344000582","174011545737251",27.35,38.20,0,331.83,413.29,133.4,126.9,0.619,1345612.2,1345612.2,8017,0,0,0,L,1122011218,1,124.49,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199211,663424.00
07/15/2019 10:00,2,4.818,ACTIVE,217.58,353.47,60.043,1563199204,"201051344000868","174011545737251",27.51,37.00,0,332.43,384.13,134.3,127.7,0.619,1353572.9,1353572.9,8018,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199212,663425.00
07/15/2019 10:00,2,4.672,ACTIVE,218.71,356.78,60.059,1563199204,"201051344000576","174011545737251",27.87,38.20,0,328.82,394.05,131.8,125.3,0.619,1369914.5,1369914.5,8038,0,0,0,L,1122011218,1,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199213,663426.00
07/15/2019 10:00,2,4.867,ACTIVE,218.48,355.28,60.049,1563199204,"201051344001158","174011545737251",27.02,38.80,0,333.63,384.13,133.2,126.6,0.623,1347270.9,1347270.9,8019,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199214,663427.00
07/15/2019 10:00,2,4.797,ACTIVE,216.67,351.37,60.038,1563199204,"201051344000917","174011545737251",27.61,41.30,0,330.93,408.18,134.2,127.6,0.619,1362708.5,1362708.5,8037,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199215,663428.00
07/15/2019 10:00,2,4.736,ACTIVE,216.00,347.16,60.070,1563199204,"201051344000417","174011545737251",18.15,44.80,0,331.53,388.34,87.2,82.2,0.398,1078552.5,1078552.5,8041,0,0,0,L,1122011218,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199216,663429.00
07/15/2019 10:00,2,4.832,ACTIVE,216.00,352.57,60.065,1563199204,"201051344000685","174011545737251",27.47,38.80,0,332.13,422.90,134.5,127.9,0.641,1368807.2,1368807.2,8026,0,0,0,L,1122011218,1,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199217,663430.00
07/15/2019 10:00,2,4.922,ACTIVE,217.13,353.47,60.049,1563199204,"201051344000651","174011545737251",27.37,39.80,0,332.73,422.90,136.6,129.9,0.623,1362997.4,1362997.4,8024,0,0,0,L,1122011218,1,125.17,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199218,663431.00
07/15/2019 10:00,2,4.775,ACTIVE,217.13,351.97,60.075,1563199204,"201051344000594","174011545737251",27.65,42.80,0,320.11,396.45,133.7,127.2,0.605,1373207.9,1373207.9,8024,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199218,663432.00
07/15/2019 10:00,2,4.801,ACTIVE,218.71,355.88,60.054,1563199204,"201051344000469","174011545737251",27.55,38.20,0,332.43,385.33,134.0,127.4,0.636,1353324.5,1353324.5,8031,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199219,663433.00
07/15/2019 10:00,2,4.842,ACTIVE,216.90,352.87,60.049,1563199204,"201051344000585","174011545737251",27.59,41.30,0,331.83,412.68,135.4,128.7,0.628,1378279.5,1378279.5,8020,0,0,0,L,1122011218,1,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199220,663434.00
