ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 10:00,2,4.654,ACTIVE,218.93,356.18,60.054,1563199204,"201051344000853","174011545737251",27.55,40.80,0,333.63,386.53,129.8,123.4,0.601,1376161.4,1376161.4,8027,0,0,0,L,1122011218,1,124.72,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199221,663435.00
07/15/2019 10:00,2,4.793,ACTIVE,216.00,351.67,60.054,1563199204,"201051344001145","174011545737251",27.37,39.30,0,332.43,411.78,132.9,126.3,0.619,1377541.3,1377541.3,8045,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199222,663436.00
07/15/2019 10:00,2,4.881,ACTIVE,216.45,353.77,60.054,1563199204,"201051344000438","174011545737251",27.41,42.80,0,332.43,412.38,135.5,128.9,0.636,1371001.8,1371001.8,8020,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199223,663437.00
07/15/2019 10:00,2,4.857,ACTIVE,216.22,351.97,60.049,1563199204,"201051344001135","174011545737251",27.41,40.40,0,332.13,413.89,134.8,128.2,0.614,1358444.4,1358444.4,8018,0,0,0,L,1122011218,1,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199224,663438.00
07/15/2019 10:00,2,4.562,ACTIVE,218.48,355.28,60.049,1563199204,"201051344000983","174011545737251",27.67,38.40,0,333.03,384.43,127.9,121.5,0.597,1374320.7,1374320.7,8021,0,0,0,L,1122011218,1,124.27,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199225,663439.00
07/15/2019 10:00,2,4.932,ACTIVE,216.90,352.27,60.049,1563199204,"201051344001203","174011545737251",27.29,43.60,0,330.03,414.19,136.2,129.6,0.623,1366470.3,1366470.3,8037,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199226,663440.00
07/15/2019 10:00,2,4.775,ACTIVE,215.77,351.07,60.059,1563199204,"201051344001230","174011545737251",27.71,42.00,0,327.32,411.78,134.1,127.5,0.636,1361225.0,1361225.0,8052,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199227,663441.00
07/15/2019 10:00,2,4.684,ACTIVE,215.54,351.07,60.043,1563199204,"201051344000646","174011545737251",27.59,44.50,0,328.52,410.28,130.8,124.3,0.619,1355148.3,1355148.3,8037,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199228,663442.00
07/15/2019 10:00,2,4.545,ACTIVE,217.58,353.17,60.054,1563199204,"201051344000867","174011545737251",27.55,41.30,0,331.23,383.53,126.8,120.4,0.575,1351522.4,1351522.4,8025,0,0,0,L,1122011218,1,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199229,663443.00
07/15/2019 10:00,2,4.461,ACTIVE,217.58,354.67,60.059,1563199204,"201051344000633","174011545737251",27.61,41.00,0,332.43,383.53,124.8,118.5,0.583,1348438.5,1348438.5,8034,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199230,663444.00
07/15/2019 10:00,2,4.781,ACTIVE,215.54,350.77,60.043,1563199204,"201051344000955","174011545737251",27.39,41.80,0,327.62,414.49,132.6,126.1,0.636,1375828.0,1375828.0,8032,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199231,663445.00
07/15/2019 10:00,2,4.240,ACTIVE,218.03,353.17,60.054,1563199204,"201051344000648","174011545737251",27.77,36.30,0,331.53,389.54,119.2,113.1,0.566,1362255.0,1362255.0,8018,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199232,663446.00
07/15/2019 10:00,2,4.248,ACTIVE,217.80,352.87,60.049,1563199204,"201051344000645","174011545737251",27.39,37.30,0,329.73,389.24,117.9,111.9,0.539,1367883.6,1367883.6,8021,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199233,663447.00
07/15/2019 10:00,2,4.014,ACTIVE,217.58,353.77,60.054,1563199204,"201051344000569","174011545737251",27.73,38.40,0,333.33,384.43,112.8,106.9,0.535,1384892.5,1384892.5,8025,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199235,663448.00
07/15/2019 10:00,2,4.086,ACTIVE,217.80,357.38,60.054,1563199204,"179051228000119","174011545737251",27.89,41.30,0,333.33,389.24,115.5,109.5,0.552,171087.0,171087.0,8096,0,0,0,L,46974696,1,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563199236,663449.00
07/15/2019 10:15,2,5.846,ACTIVE,219.16,358.28,60.001,1563200104,"201051344000579","174011545737251",27.45,43.60,0,333.33,396.75,162.4,154.8,0.765,1386210.4,1386210.4,8031,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200105,663450.00
07/15/2019 10:15,2,5.967,ACTIVE,218.03,355.88,60.006,1563200104,"201051344001025","174011545737251",27.33,44.80,0,333.33,393.45,165.3,157.6,0.738,1371056.2,1371056.2,8026,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200106,663451.00
07/15/2019 10:15,2,5.908,ACTIVE,218.26,360.38,60.006,1563200104,"201051344001093","174011545737251",27.81,41.80,0,326.72,399.76,166.6,158.8,0.773,1353100.9,1353100.9,8043,0,0,0,L,1122011218,1,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200107,663452.00
07/15/2019 10:15,2,5.684,ACTIVE,219.16,356.78,60.017,1563200104,"201051344000458","174011545737251",27.47,40.80,0,333.93,392.85,158.2,150.8,0.742,1367076.3,1367076.3,8016,0,0,0,L,1122011218,1,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200108,663453.00
07/15/2019 10:15,2,5.965,ACTIVE,216.90,355.28,60.006,1563200104,"201051344000890","174011545737251",26.78,44.00,0,332.73,392.25,161.7,154.2,0.742,1368309.6,1368309.6,8027,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200109,663454.00
07/15/2019 10:15,2,5.721,ACTIVE,219.16,353.77,60.049,1563200104,"201051344000988","174011545737251",18.13,39.00,0,320.71,392.55,105.1,99.5,0.495,1040846.1,1040846.1,8026,0,0,0,L,1122011218,1,124.04,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200110,663455.00
07/15/2019 10:15,2,5.738,ACTIVE,218.26,358.28,60.001,1563200104,"201051344000582","174011545737251",27.45,39.80,0,332.43,393.75,159.6,152.1,0.751,1345644.2,1345644.2,8018,0,0,0,L,1122011218,1,124.94,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200111,663456.00
07/15/2019 10:15,2,5.875,ACTIVE,218.03,355.88,60.006,1563200104,"201051344000868","174011545737251",27.04,39.30,0,324.02,396.45,160.8,153.3,0.725,1353605.0,1353605.0,8019,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200112,663457.00
07/15/2019 10:15,2,5.697,ACTIVE,219.16,359.48,60.006,1563200104,"201051344000576","174011545737251",27.43,39.50,0,318.61,396.75,158.3,150.8,0.742,1369946.1,1369946.1,8039,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200113,663458.00
07/15/2019 10:15,2,5.711,ACTIVE,219.16,357.08,60.012,1563200104,"201051344001158","174011545737251",27.53,40.80,0,333.33,394.95,159.3,151.9,0.738,1347302.8,1347302.8,8020,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200114,663459.00
07/15/2019 10:15,2,5.762,ACTIVE,218.03,357.08,60.001,1563200104,"201051344000917","174011545737251",27.37,43.80,0,317.40,393.15,159.7,152.2,0.729,1362740.6,1362740.6,8038,0,0,0,L,1122011218,1,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200115,663460.00
07/15/2019 10:15,2,5.699,ACTIVE,217.13,350.47,59.990,1563200104,"201051344000417","174011545737251",17.89,47.50,0,318.61,387.44,103.3,97.7,0.473,1078573.2,1078573.2,8042,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200116,663461.00
07/15/2019 10:15,2,5.795,ACTIVE,217.13,357.38,60.022,1563200104,"201051344000685","174011545737251",26.94,40.60,0,332.73,391.64,158.0,150.6,0.760,1368839.3,1368839.3,8027,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200117,663462.00
07/15/2019 10:15,2,5.830,ACTIVE,218.48,358.28,60.001,1563200104,"201051344000651","174011545737251",27.49,41.30,0,333.33,397.05,162.3,154.7,0.734,1363030.1,1363030.1,8025,0,0,0,L,1122011218,1,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200118,663463.00
07/15/2019 10:15,2,5.748,ACTIVE,217.58,357.38,60.006,1563200104,"201051344000594","174011545737251",27.51,43.60,0,317.10,392.55,160.2,152.7,0.738,1373240.0,1373240.0,8025,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200119,663464.00
07/15/2019 10:15,2,5.912,ACTIVE,219.39,358.58,60.001,1563200104,"201051344000469","174011545737251",27.06,39.50,0,333.33,394.35,162.2,154.6,0.773,1353356.8,1353356.8,8032,0,0,0,L,1122011218,1,123.81,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200120,663465.00
07/15/2019 10:15,2,5.846,ACTIVE,218.26,357.68,60.038,1563200104,"201051344000585","174011545737251",27.43,42.80,0,333.33,392.85,162.4,154.9,0.760,1378312.1,1378312.1,8021,0,0,0,L,1122011218,1,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200120,663466.00
07/15/2019 10:15,2,5.834,ACTIVE,219.61,359.78,59.996,1563200104,"201051344000853","174011545737251",27.29,42.50,0,327.02,398.56,161.2,153.7,0.747,1376193.2,1376193.2,8028,0,0,0,L,1122011218,1,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200121,663467.00
07/15/2019 10:15,2,5.771,ACTIVE,217.13,357.08,59.996,1563200104,"201051344001145","174011545737251",27.25,40.80,0,331.23,391.64,159.3,151.8,0.738,1377573.2,1377573.2,8046,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200122,663468.00
07/15/2019 10:15,2,6.004,ACTIVE,217.80,357.98,60.006,1563200104,"201051344000438","174011545737251",26.76,44.80,0,332.73,392.85,162.8,155.2,0.742,1371034.5,1371034.5,8021,0,0,0,L,1122011218,1,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200123,663469.00
07/15/2019 10:15,2,6.025,ACTIVE,218.03,356.78,60.017,1563200104,"201051344001135","174011545737251",26.96,42.30,0,332.73,392.25,164.5,156.8,0.738,1358477.1,1358477.1,8019,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200124,663470.00
07/15/2019 10:15,2,4.643,ACTIVE,218.48,354.97,59.996,1563200104,"201051344000983","174011545737251",27.59,40.60,0,331.53,393.75,129.7,123.3,0.597,1374352.6,1374352.6,8022,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200125,663471.00
07/15/2019 10:15,2,5.906,ACTIVE,218.03,356.78,59.985,1563200104,"201051344001203","174011545737251",27.41,46.00,0,333.93,393.75,164.0,156.4,0.751,1366503.7,1366503.7,8038,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200126,663472.00
07/15/2019 10:15,2,5.672,ACTIVE,216.45,355.28,60.001,1563200104,"201051344001230","174011545737251",27.12,43.80,0,332.13,393.15,155.7,148.4,0.734,1361257.7,1361257.7,8053,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200127,663473.00
07/15/2019 10:15,2,5.143,ACTIVE,216.00,354.67,59.959,1563200104,"201051344000646","174011545737251",27.51,45.80,0,328.22,394.95,143.2,136.3,0.712,1355180.6,1355180.6,8038,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200128,663474.00
07/15/2019 10:15,2,3.658,ACTIVE,216.45,348.36,59.975,1563200104,"201051344000867","174011545737251",27.29,44.80,0,323.11,393.15,101.2,95.8,0.460,1351554.6,1351554.6,8026,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200129,663475.00
07/15/2019 10:15,2,4.074,ACTIVE,216.90,352.87,59.996,1563200104,"201051344000633","174011545737251",27.15,42.80,0,324.62,393.45,112.3,106.5,0.530,1348470.4,1348470.4,8035,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200130,663476.00
07/15/2019 10:15,2,3.508,ACTIVE,215.77,348.06,60.033,1563200104,"201051344000955","174011545737251",26.98,43.20,0,330.33,395.25,95.8,90.6,0.468,1375861.3,1375861.3,8033,0,0,0,L,1122011218,1,123.59,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200131,663477.00
07/15/2019 10:15,2,4.598,ACTIVE,216.90,351.97,59.985,1563200104,"201051344000648","174011545737251",27.35,38.20,0,316.20,395.25,127.4,121.1,0.592,1362286.4,1362286.4,8019,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200132,663478.00
07/15/2019 10:15,2,3.824,ACTIVE,216.45,346.56,60.001,1563200104,"201051344000645","174011545737251",27.14,39.30,0,317.10,393.15,105.0,99.4,0.468,1367915.4,1367915.4,8022,0,0,0,L,1122011218,1,123.14,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200133,663479.00
07/15/2019 10:15,2,4.109,ACTIVE,216.67,349.86,59.996,1563200104,"201051344000569","174011545737251",26.12,40.40,0,329.73,393.15,108.8,103.1,0.521,1384924.1,1384924.1,8026,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200133,663480.00
07/15/2019 10:15,2,4.008,ALERT,217.13,355.28,59.985,1563200104,"179051228000119","174011545737251",27.73,43.00,0,301.77,400.96,112.5,106.7,0.521,171119.4,171119.4,8097,0,0,0,L,46974696,1,123.36,124.72,0000,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563200135,663481.00
07/15/2019 10:30,2,5.408,ACTIVE,218.93,357.68,60.012,1563201004,"201051344000579","174011545737251",27.75,43.80,0,317.70,395.55,152.0,144.8,0.716,1386246.4,1386246.4,8032,0,0,0,L,1122011218,1,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201005,663482.00
07/15/2019 10:30,2,5.557,ACTIVE,217.58,356.78,60.028,1563201004,"201051344001025","174011545737251",27.35,46.20,0,326.72,396.15,154.0,146.7,0.694,1371092.8,1371092.8,8027,0,0,0,L,1122011218,1,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201006,663483.00
07/15/2019 10:30,2,5.545,ACTIVE,217.80,357.98,60.049,1563201004,"201051344001093","174011545737251",27.51,42.80,0,310.49,422.00,154.6,147.2,0.716,1353137.8,1353137.8,8044,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201007,663484.00
07/15/2019 10:30,2,5.277,ACTIVE,218.93,356.48,60.022,1563201004,"201051344000458","174011545737251",27.77,41.50,0,319.81,392.25,148.5,141.4,0.703,1367111.5,1367111.5,8017,0,0,0,L,1122011218,1,124.27,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201008,663485.00
07/15/2019 10:30,2,5.418,ALERT,216.67,354.07,60.022,1563201004,"201051344000890","174011545737251",27.55,45.50,0,300.87,393.15,151.1,143.9,0.703,1368345.6,1368345.6,8028,0,0,0,L,1122011218,1,124.49,122.46,0002,43,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201010,663486.00
07/15/2019 10:30,2,5.465,ACTIVE,218.71,353.17,59.985,1563201004,"201051344000988","174011545737251",17.91,39.30,0,317.70,393.15,99.1,93.7,0.464,1040869.4,1040869.4,8027,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201011,663487.00
07/15/2019 10:30,2,5.422,ACTIVE,217.80,357.68,60.017,1563201004,"201051344000582","174011545737251",27.27,40.40,0,329.13,393.15,149.8,142.6,0.703,1345679.8,1345679.8,8019,0,0,0,L,1122011218,1,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201012,663488.00
07/15/2019 10:30,2,5.465,ACTIVE,217.58,356.18,60.022,1563201004,"201051344000868","174011545737251",27.37,39.00,0,318.30,420.50,151.4,144.2,0.694,1353640.9,1353640.9,8020,0,0,0,L,1122011218,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201013,663489.00
07/15/2019 10:30,2,5.375,ALERT,218.93,357.98,60.033,1563201004,"201051344000576","174011545737251",27.37,39.80,0,291.85,393.75,149.0,141.9,0.707,1369981.3,1369981.3,8040,0,0,0,L,1122011218,1,124.27,124.72,0002,35,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201015,663490.00
07/15/2019 10:30,2,5.445,ACTIVE,218.71,355.88,60.022,1563201004,"201051344001158","174011545737251",27.25,41.30,0,320.71,392.85,150.3,143.2,0.703,1347338.4,1347338.4,8021,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201016,663491.00
07/15/2019 10:30,2,5.434,ALERT,217.35,357.08,60.028,1563201004,"201051344000917","174011545737251",27.35,44.30,0,299.37,393.15,150.5,143.3,0.716,1362776.3,1362776.3,8039,0,0,0,L,1122011218,1,124.49,123.36,0002,39,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201018,663492.00
07/15/2019 10:30,2,5.344,ACTIVE,216.45,350.47,60.017,1563201004,"201051344000417","174011545737251",17.99,47.30,0,318.30,389.84,97.3,92.0,0.455,1078596.3,1078596.3,8043,0,0,0,L,1122011218,1,124.04,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201019,663493.00
07/15/2019 10:30,2,5.467,ALERT,216.45,354.67,60.028,1563201004,"201051344000685","174011545737251",26.82,42.30,0,299.97,391.34,148.4,141.3,0.720,1368874.7,1368874.7,8028,0,0,0,L,1122011218,1,124.94,122.68,0002,43,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201021,663494.00
07/15/2019 10:30,2,5.568,ACTIVE,217.58,357.38,60.038,1563201004,"201051344000651","174011545737251",27.10,42.00,0,326.42,395.85,152.8,145.6,0.698,1363066.6,1363066.6,8026,0,0,0,L,1122011218,1,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201021,663495.00
07/15/2019 10:30,2,5.355,ACTIVE,217.13,352.27,60.017,1563201004,"201051344000594","174011545737251",27.81,44.30,0,309.29,410.58,150.8,143.6,0.703,1373275.9,1373275.9,8026,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201023,663496.00
07/15/2019 10:30,2,5.410,ACTIVE,218.93,358.88,60.033,1563201004,"201051344000469","174011545737251",27.75,40.00,0,318.30,394.05,152.1,144.8,0.720,1353393.0,1353393.0,8033,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201024,663497.00
07/15/2019 10:30,2,5.432,ACTIVE,217.58,355.28,60.043,1563201004,"201051344000585","174011545737251",27.81,43.40,0,324.62,392.55,153.0,145.8,0.720,1378348.6,1378348.6,8022,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201025,663498.00
07/15/2019 10:30,2,5.346,ACTIVE,219.16,356.78,60.001,1563201004,"201051344000853","174011545737251",27.73,43.00,0,321.91,395.55,150.2,143.0,0.712,1376228.9,1376228.9,8029,0,0,0,L,1122011218,1,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201025,663499.00
07/15/2019 10:30,2,5.373,ACTIVE,216.67,354.97,60.033,1563201004,"201051344001145","174011545737251",27.47,41.30,0,325.22,391.34,149.6,142.4,0.694,1377608.9,1377608.9,8047,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201026,663500.00
07/15/2019 10:30,2,5.480,ACTIVE,217.13,354.97,60.054,1563201004,"201051344000438","174011545737251",27.43,45.80,0,325.22,392.85,152.2,145.0,0.703,1371070.9,1371070.9,8022,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201027,663501.00
07/15/2019 10:30,2,5.578,ACTIVE,217.13,354.97,60.038,1563201004,"201051344001135","174011545737251",27.04,43.20,0,326.72,393.45,152.8,145.5,0.698,1358513.6,1358513.6,8020,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201028,663502.00
07/15/2019 10:30,2,5.371,ACTIVE,218.71,356.18,60.028,1563201004,"201051344000983","174011545737251",27.63,41.50,0,321.61,391.94,150.3,143.2,0.703,1374388.3,1374388.3,8023,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201029,663503.00
07/15/2019 10:30,2,5.623,ACTIVE,217.58,356.48,60.028,1563201004,"201051344001203","174011545737251",27.29,47.00,0,327.02,392.85,155.3,148.0,0.720,1366540.9,1366540.9,8039,0,0,0,L,1122011218,1,125.17,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201030,663504.00
07/15/2019 10:30,2,5.506,ALERT,216.00,353.47,59.996,1563201004,"201051344001230","174011545737251",27.25,45.00,0,287.95,391.34,152.0,144.8,0.720,1361294.0,1361294.0,8054,0,0,0,L,1122011218,1,124.27,122.46,0002,40,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201032,663505.00
07/15/2019 10:30,2,5.396,ACTIVE,216.22,355.88,60.028,1563201004,"201051344000646","174011545737251",27.63,46.20,0,325.82,390.44,151.0,143.8,0.707,1355216.6,1355216.6,8039,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201033,663506.00
07/15/2019 10:30,2,5.391,ALERT,218.03,354.37,60.049,1563201004,"201051344000867","174011545737251",27.67,45.80,0,285.24,391.94,151.1,143.9,0.672,1351590.6,1351590.6,8027,0,0,0,L,1122011218,1,123.81,124.04,0002,40,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201035,663507.00
07/15/2019 10:30,2,5.480,ACTIVE,218.03,357.38,60.022,1563201004,"201051344000633","174011545737251",27.04,42.30,0,311.69,410.58,150.0,142.8,0.698,1348506.3,1348506.3,8036,0,0,0,L,1122011218,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201036,663508.00
07/15/2019 10:30,2,5.596,ACTIVE,216.45,353.77,60.033,1563201004,"201051344000955","174011545737251",27.23,44.30,0,327.32,395.55,154.3,147.0,0.734,1375898.2,1375898.2,8034,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201037,663509.00
07/15/2019 10:30,2,5.252,ACTIVE,218.26,355.28,60.006,1563201004,"201051344000648","174011545737251",27.83,38.20,0,318.91,426.21,148.0,140.9,0.694,1362321.8,1362321.8,8020,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201038,663510.00
07/15/2019 10:30,2,5.344,ALERT,218.71,357.68,60.033,1563201004,"201051344000645","174011545737251",27.65,39.00,0,295.46,391.34,149.7,142.6,0.685,1367951.0,1367951.0,8023,0,0,0,L,1122011218,1,124.27,124.72,0002,34,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201039,663511.00
07/15/2019 10:30,2,5.357,ACTIVE,218.48,357.98,60.028,1563201004,"201051344000569","174011545737251",27.55,41.30,0,319.51,391.34,149.6,142.4,0.694,1384959.9,1384959.9,8027,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201040,663512.00
07/15/2019 10:30,2,5.428,ALERT,218.48,361.89,60.017,1563201004,"179051228000119","174011545737251",27.75,43.80,0,300.27,406.67,152.7,145.4,0.738,171155.9,171155.9,8099,0,0,0,L,46974696,1,124.04,125.17,0000,38,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201042,663513.00
07/15/2019 10:45,2,5.613,ACTIVE,218.48,357.08,60.059,1563201903,"201051344000579","174011545737251",27.55,43.60,0,333.33,392.55,156.7,149.3,0.742,1386282.9,1386282.9,8033,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201905,663514.00
07/15/2019 10:45,2,5.742,ACTIVE,217.13,356.78,60.017,1563201903,"201051344001025","174011545737251",27.41,46.00,0,331.83,391.04,159.4,152.0,0.734,1371129.8,1371129.8,8028,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201906,663515.00
07/15/2019 10:45,2,5.713,ACTIVE,217.35,357.38,60.017,1563201903,"201051344001093","174011545737251",27.57,43.20,0,333.03,391.94,159.5,152.0,0.742,1353175.0,1353175.0,8045,0,0,0,L,1122011218,1,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201907,663516.00
07/15/2019 10:45,2,5.496,ACTIVE,218.48,356.78,60.022,1563201903,"201051344000458","174011545737251",27.55,42.50,0,334.24,390.14,153.3,146.0,0.729,1367147.1,1367147.1,8018,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201908,663517.00
07/15/2019 10:45,2,5.742,ACTIVE,216.22,352.87,60.022,1563201903,"201051344000890","174011545737251",27.04,45.80,0,331.23,391.64,157.3,149.9,0.734,1368382.1,1368382.1,8030,0,0,0,L,1122011218,1,124.27,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201909,663518.00
07/15/2019 10:45,2,5.629,ACTIVE,218.48,353.47,60.022,1563201903,"201051344000988","174011545737251",17.91,40.40,0,336.34,376.01,102.2,96.7,0.482,1040893.0,1040893.0,8028,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201909,663519.00
07/15/2019 10:45,2,5.637,ACTIVE,217.35,357.38,60.022,1563201903,"201051344000582","174011545737251",27.19,41.50,0,332.73,391.04,155.3,148.0,0.729,1345715.9,1345715.9,8020,0,0,0,L,1122011218,1,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201910,663520.00
07/15/2019 10:45,2,5.627,ACTIVE,217.35,355.88,60.022,1563201903,"201051344000868","174011545737251",27.37,40.20,0,332.43,390.74,156.0,148.6,0.712,1353677.2,1353677.2,8021,0,0,0,L,1122011218,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201911,663521.00
07/15/2019 10:45,2,5.570,ACTIVE,218.48,357.38,60.022,1563201903,"201051344000576","174011545737251",27.25,40.20,0,334.24,391.04,153.7,146.4,0.720,1370017.0,1370017.0,8042,0,0,0,L,1122011218,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201912,663522.00
07/15/2019 10:45,2,5.680,ACTIVE,218.48,355.88,60.017,1563201903,"201051344001158","174011545737251",26.92,42.30,0,332.73,390.14,155.0,147.6,0.725,1347374.4,1347374.4,8022,0,0,0,L,1122011218,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201913,663523.00
07/15/2019 10:45,2,5.658,ACTIVE,217.13,356.18,60.022,1563201903,"201051344000917","174011545737251",27.23,44.50,0,330.03,389.24,155.9,148.5,0.716,1362812.5,1362812.5,8041,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201914,663524.00
07/15/2019 10:45,2,5.521,ACTIVE,216.45,350.47,60.033,1563201903,"201051344000417","174011545737251",18.01,47.30,0,333.33,374.21,100.8,95.4,0.468,1078619.5,1078619.5,8044,0,0,0,L,1122011218,1,123.81,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201915,663525.00
07/15/2019 10:45,2,5.639,ACTIVE,216.22,355.88,60.033,1563201903,"201051344000685","174011545737251",27.02,43.00,0,332.13,389.54,154.2,147.0,0.751,1368910.4,1368910.4,8030,0,0,0,L,1122011218,1,124.49,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201916,663526.00
07/15/2019 10:45,2,5.750,ACTIVE,217.58,357.08,60.006,1563201903,"201051344000651","174011545737251",27.17,43.00,0,336.94,391.34,158.2,150.7,0.725,1363103.2,1363103.2,8027,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201917,663527.00
07/15/2019 10:45,2,5.553,ACTIVE,216.67,354.07,60.022,1563201903,"201051344000594","174011545737251",27.67,45.50,0,331.23,391.34,155.6,148.2,0.707,1373312.0,1373312.0,8027,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201918,663528.00
07/15/2019 10:45,2,5.656,ACTIVE,218.71,357.38,60.028,1563201903,"201051344000469","174011545737251",27.33,40.40,0,333.03,391.34,156.6,149.2,0.751,1353429.4,1353429.4,8034,0,0,0,L,1122011218,1,123.36,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201919,663529.00
07/15/2019 10:45,2,5.752,ACTIVE,217.58,357.08,60.028,1563201903,"201051344000585","174011545737251",27.21,44.00,0,332.13,390.14,158.5,151.1,0.747,1378385.3,1378385.3,8023,0,0,0,L,1122011218,1,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201920,663530.00
07/15/2019 10:45,2,5.539,ACTIVE,218.93,357.98,60.022,1563201903,"201051344000853","174011545737251",27.59,43.40,0,338.14,392.85,154.7,147.4,0.712,1376264.7,1376264.7,8030,0,0,0,L,1122011218,1,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201921,663531.00
07/15/2019 10:45,2,5.646,ACTIVE,216.22,355.58,60.038,1563201903,"201051344001145","174011545737251",27.25,42.30,0,332.43,390.14,155.9,148.6,0.725,1377644.8,1377644.8,8048,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201922,663532.00
07/15/2019 10:45,2,5.705,ACTIVE,216.90,355.58,60.028,1563201903,"201051344000438","174011545737251",27.29,46.20,0,332.13,390.14,157.7,150.2,0.734,1371107.4,1371107.4,8023,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201923,663533.00
07/15/2019 10:45,2,5.740,ACTIVE,216.90,354.67,60.022,1563201903,"201051344001135","174011545737251",27.21,43.80,0,329.43,390.14,158.2,150.7,0.716,1358550.2,1358550.2,8021,0,0,0,L,1122011218,1,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201924,663534.00
07/15/2019 10:45,2,5.570,ACTIVE,218.48,357.38,60.028,1563201903,"201051344000983","174011545737251",27.47,42.30,0,332.43,390.74,155.0,147.7,0.725,1374424.3,1374424.3,8024,0,0,0,L,1122011218,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201924,663535.00
07/15/2019 10:45,2,5.799,ACTIVE,217.35,356.78,60.033,1563201903,"201051344001203","174011545737251",27.35,48.00,0,334.24,391.04,160.6,153.1,0.747,1366578.2,1366578.2,8040,0,0,0,L,1122011218,1,124.94,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201925,663536.00
07/15/2019 10:45,2,5.660,ACTIVE,215.77,354.37,60.028,1563201903,"201051344001230","174011545737251",27.51,44.80,0,332.13,391.64,157.7,150.3,0.747,1361330.5,1361330.5,8056,0,0,0,L,1122011218,1,124.04,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201926,663537.00
07/15/2019 10:45,2,5.633,ACTIVE,216.00,355.58,60.028,1563201903,"201051344000646","174011545737251",27.39,47.50,0,330.03,392.25,156.3,148.9,0.747,1355252.8,1355252.8,8040,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201927,663538.00
07/15/2019 10:45,2,5.574,ACTIVE,217.58,354.97,60.033,1563201903,"201051344000867","174011545737251",27.65,46.60,0,332.13,388.94,156.0,148.6,0.698,1351626.8,1351626.8,8029,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201928,663539.00
07/15/2019 10:45,2,5.631,ACTIVE,217.58,356.18,60.022,1563201903,"201051344000633","174011545737251",27.19,42.00,0,332.43,392.85,155.1,147.8,0.729,1348542.2,1348542.2,8037,0,0,0,L,1122011218,1,123.59,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201929,663540.00
07/15/2019 10:45,2,5.799,ACTIVE,216.22,354.97,60.022,1563201903,"201051344000955","174011545737251",27.14,45.50,0,332.43,391.34,159.3,151.8,0.756,1375935.1,1375935.1,8035,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201930,663541.00
07/15/2019 10:45,2,5.484,ACTIVE,218.03,355.28,60.033,1563201903,"201051344000648","174011545737251",27.53,38.80,0,333.33,390.44,152.8,145.6,0.716,1362357.2,1362357.2,8021,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201931,663542.00
07/15/2019 10:45,2,5.639,ACTIVE,218.26,355.88,60.028,1563201903,"201051344000645","174011545737251",27.02,40.00,0,333.63,389.84,154.2,147.0,0.703,1367986.8,1367986.8,8025,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201932,663543.00
07/15/2019 10:45,2,5.508,ACTIVE,218.03,356.18,59.996,1563201903,"201051344000569","174011545737251",27.63,41.80,0,332.43,390.44,154.1,146.8,0.716,1384995.6,1384995.6,8028,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201933,663544.00
07/15/2019 10:45,2,5.686,ACTIVE,218.03,361.89,60.049,1563201903,"179051228000119","174011545737251",27.31,44.50,0,335.14,396.45,157.3,149.9,0.756,171192.4,171192.4,8101,0,0,0,L,46974696,1,123.59,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563201934,663545.00
07/15/2019 11:00,2,6.055,ACTIVE,218.03,357.68,60.012,1563202804,"201051344000579","174011545737251",26.92,45.00,0,333.03,392.85,165.0,157.4,0.782,1386321.1,1386321.1,8034,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202806,663546.00
07/15/2019 11:00,2,6.191,ACTIVE,216.90,356.18,60.017,1563202804,"201051344001025","174011545737251",26.86,47.30,0,328.52,396.45,168.5,160.7,0.773,1371168.8,1371168.8,8029,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202807,663547.00
07/15/2019 11:00,2,6.090,ACTIVE,217.13,358.28,59.996,1563202804,"201051344001093","174011545737251",27.35,44.50,0,331.83,394.05,168.7,160.9,0.782,1353214.0,1353214.0,8046,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202808,663548.00
07/15/2019 11:00,2,5.887,ACTIVE,218.26,357.08,60.022,1563202804,"201051344000458","174011545737251",27.17,43.60,0,333.33,391.94,161.9,154.3,0.769,1367184.5,1367184.5,8019,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202808,663549.00
07/15/2019 11:00,2,6.127,ACTIVE,216.00,354.97,59.969,1563202804,"201051344000890","174011545737251",26.70,46.20,0,333.03,393.75,165.7,158.0,0.769,1368420.5,1368420.5,8031,0,0,0,L,1122011218,1,124.04,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202809,663550.00
07/15/2019 11:00,2,5.873,ACTIVE,218.03,351.97,60.017,1563202804,"201051344000988","174011545737251",17.93,41.50,0,334.24,376.62,106.6,100.9,0.508,1040917.6,1040917.6,8029,0,0,0,L,1122011218,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202810,663551.00
07/15/2019 11:00,2,6.066,ACTIVE,217.13,357.68,60.017,1563202804,"201051344000582","174011545737251",26.70,42.30,0,331.23,393.75,164.1,156.4,0.769,1345753.8,1345753.8,8021,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202811,663552.00
07/15/2019 11:00,2,6.062,ACTIVE,216.45,354.37,60.017,1563202804,"201051344000868","174011545737251",26.84,41.30,0,331.53,393.75,164.8,157.2,0.747,1353715.3,1353715.3,8022,0,0,0,L,1122011218,1,122.46,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202812,663553.00
07/15/2019 11:00,2,5.924,ACTIVE,218.03,357.68,60.038,1563202804,"201051344000576","174011545737251",27.10,41.50,0,331.83,392.55,162.6,155.0,0.769,1370054.6,1370054.6,8043,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202813,663554.00
07/15/2019 11:00,2,6.027,ACTIVE,218.03,356.18,60.017,1563202804,"201051344001158","174011545737251",26.80,43.80,0,332.13,392.25,163.6,155.9,0.765,1347412.2,1347412.2,8023,0,0,0,L,1122011218,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202814,663555.00
07/15/2019 11:00,2,6.068,ACTIVE,216.67,358.58,60.012,1563202804,"201051344000917","174011545737251",26.88,46.20,0,328.82,394.65,165.2,157.5,0.787,1362850.6,1362850.6,8042,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202815,663556.00
07/15/2019 11:00,2,5.852,ACTIVE,216.00,348.96,60.017,1563202804,"201051344000417","174011545737251",17.89,48.30,0,333.33,375.11,106.1,100.5,0.499,1078643.9,1078643.9,8045,0,0,0,L,1122011218,1,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202816,663557.00
07/15/2019 11:00,2,6.043,ACTIVE,215.77,354.97,60.001,1563202804,"201051344000685","174011545737251",26.58,44.30,0,332.13,392.55,162.7,155.1,0.791,1368948.1,1368948.1,8031,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202817,663558.00
07/15/2019 11:00,2,6.133,ACTIVE,217.35,357.68,60.022,1563202804,"201051344000651","174011545737251",26.96,43.20,0,332.73,393.45,167.2,159.5,0.760,1363141.9,1363141.9,8028,0,0,0,L,1122011218,1,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202818,663559.00
07/15/2019 11:00,2,6.057,ACTIVE,216.22,355.28,60.022,1563202804,"201051344000594","174011545737251",26.84,46.00,0,331.23,393.75,164.6,157.0,0.769,1373350.0,1373350.0,8028,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202819,663560.00
07/15/2019 11:00,2,5.979,ACTIVE,218.03,356.18,60.017,1563202804,"201051344000469","174011545737251",27.37,41.80,0,331.53,393.75,165.5,157.8,0.791,1353467.6,1353467.6,8035,0,0,0,L,1122011218,1,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202820,663561.00
07/15/2019 11:00,2,6.076,ACTIVE,217.13,356.48,60.017,1563202804,"201051344000585","174011545737251",27.29,44.80,0,331.53,392.85,167.9,160.1,0.791,1378424.0,1378424.0,8024,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202821,663562.00
07/15/2019 11:00,2,5.947,ACTIVE,218.03,356.48,60.012,1563202804,"201051344000853","174011545737251",27.29,45.30,0,336.34,394.05,164.3,156.7,0.773,1376302.5,1376302.5,8031,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202822,663563.00
07/15/2019 11:00,2,6.051,ACTIVE,215.77,354.67,60.038,1563202804,"201051344001145","174011545737251",26.86,43.00,0,332.13,393.45,164.6,156.9,0.769,1377682.9,1377682.9,8049,0,0,0,L,1122011218,1,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202823,663564.00
07/15/2019 11:00,2,6.008,ACTIVE,216.45,357.38,60.012,1563202804,"201051344000438","174011545737251",27.29,47.30,0,331.53,395.25,166.1,158.4,0.787,1371145.9,1371145.9,8024,0,0,0,L,1122011218,1,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202824,663565.00
07/15/2019 11:00,2,6.016,ACTIVE,216.67,353.77,60.012,1563202804,"201051344001135","174011545737251",27.35,45.00,0,330.93,393.45,166.5,158.8,0.756,1358588.9,1358588.9,8022,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202825,663566.00
07/15/2019 11:00,2,5.963,ACTIVE,218.03,357.98,60.017,1563202804,"201051344000983","174011545737251",27.21,43.20,0,330.93,393.15,164.4,156.8,0.782,1374462.2,1374462.2,8025,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202826,663567.00
07/15/2019 11:00,2,6.203,ACTIVE,216.90,354.67,60.022,1563202804,"201051344001203","174011545737251",27.10,48.80,0,332.73,392.85,170.2,162.4,0.791,1366617.5,1366617.5,8041,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202826,663568.00
07/15/2019 11:00,2,6.158,ACTIVE,215.32,353.77,60.049,1563202804,"201051344001230","174011545737251",26.74,45.50,0,332.43,393.75,166.7,159.0,0.795,1361369.1,1361369.1,8057,0,0,0,L,1122011218,1,123.59,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202827,663569.00
07/15/2019 11:00,2,6.090,ACTIVE,215.54,356.18,60.043,1563202804,"201051344000646","174011545737251",26.86,47.30,0,327.32,396.15,165.7,158.0,0.787,1355291.0,1355291.0,8041,0,0,0,L,1122011218,1,123.81,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202828,663570.00
07/15/2019 11:00,2,5.992,ACTIVE,216.90,354.37,60.054,1563202804,"201051344000867","174011545737251",27.14,49.30,0,332.13,391.94,164.7,157.0,0.734,1351664.9,1351664.9,8030,0,0,0,L,1122011218,1,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202829,663571.00
07/15/2019 11:00,2,5.998,ACTIVE,217.13,356.78,60.012,1563202804,"201051344000633","174011545737251",26.88,43.80,0,330.93,392.55,163.2,155.6,0.751,1348580.0,1348580.0,8038,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202830,663572.00
07/15/2019 11:00,2,6.148,ACTIVE,215.77,354.97,60.012,1563202804,"201051344000955","174011545737251",27.02,46.80,0,328.52,395.25,168.2,160.4,0.809,1375974.0,1375974.0,8036,0,0,0,L,1122011218,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202831,663573.00
07/15/2019 11:00,2,5.732,ACTIVE,217.58,354.67,60.022,1563202804,"201051344000648","174011545737251",27.17,40.20,0,332.43,392.25,157.7,150.3,0.738,1362394.5,1362394.5,8022,0,0,0,L,1122011218,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202832,663574.00
07/15/2019 11:00,2,5.688,ACTIVE,217.80,356.18,59.996,1563202804,"201051344000645","174011545737251",26.72,41.00,0,332.73,391.64,153.7,146.4,0.698,1368024.5,1368024.5,8026,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202833,663575.00
07/15/2019 11:00,2,5.459,ACTIVE,217.35,356.18,60.028,1563202804,"201051344000569","174011545737251",27.14,42.80,0,331.53,393.15,149.9,142.7,0.698,1385033.3,1385033.3,8029,0,0,0,L,1122011218,1,122.68,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202834,663576.00
