ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 11:00,2,5.379,ACTIVE,217.35,359.78,60.012,1563202804,"179051228000119","174011545737251",27.57,46.00,0,337.24,398.26,150.3,143.1,0.734,171230.9,171230.9,8102,0,0,0,L,46974696,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563202835,663577.00
07/15/2019 11:15,2,6.451,ACTIVE,218.48,359.18,60.017,1563203704,"201051344000579","174011545737251",27.15,45.80,0,333.63,399.16,177.4,169.3,0.831,1386361.6,1386361.6,8035,0,0,0,L,1122011218,1,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203705,663578.00
07/15/2019 11:15,2,6.650,ACTIVE,216.67,357.98,60.022,1563203704,"201051344001025","174011545737251",26.66,48.00,0,327.02,399.76,179.6,171.5,0.813,1371210.1,1371210.1,8030,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203706,663579.00
07/15/2019 11:15,2,6.502,ACTIVE,217.13,359.18,60.006,1563203704,"201051344001093","174011545737251",27.14,45.30,0,331.23,397.66,178.6,170.5,0.831,1353255.3,1353255.3,8047,0,0,0,L,1122011218,1,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203707,663580.00
07/15/2019 11:15,2,6.357,ACTIVE,218.48,358.58,60.017,1563203704,"201051344000458","174011545737251",27.06,44.00,0,331.23,396.75,174.3,166.3,0.818,1367224.3,1367224.3,8020,0,0,0,L,1122011218,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203708,663581.00
07/15/2019 11:15,2,6.576,ACTIVE,215.54,355.58,60.017,1563203704,"201051344000890","174011545737251",26.36,48.30,0,332.73,397.35,175.4,167.4,0.809,1368460.9,1368460.9,8032,0,0,0,L,1122011218,1,124.04,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203709,663582.00
07/15/2019 11:15,2,6.285,ACTIVE,218.48,353.47,60.012,1563203704,"201051344000988","174011545737251",17.95,42.00,0,335.44,379.62,114.6,108.7,0.539,1040943.6,1040943.6,8030,0,0,0,L,1122011218,1,123.59,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203710,663583.00
07/15/2019 11:15,2,6.455,ACTIVE,217.13,359.18,60.006,1563203704,"201051344000582","174011545737251",26.76,43.60,0,330.93,397.35,174.9,166.9,0.813,1345794.0,1345794.0,8022,0,0,0,L,1122011218,1,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203711,663584.00
07/15/2019 11:15,2,6.555,ACTIVE,217.13,357.68,59.996,1563203704,"201051344000868","174011545737251",26.58,42.30,0,331.53,396.75,176.5,168.4,0.795,1353755.6,1353755.6,8023,0,0,0,L,1122011218,1,122.91,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203712,663585.00
07/15/2019 11:15,2,6.293,ACTIVE,218.03,358.58,60.028,1563203704,"201051344000576","174011545737251",27.41,43.20,0,332.73,396.75,174.6,166.5,0.822,1370094.5,1370094.5,8044,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203713,663586.00
07/15/2019 11:15,2,6.488,ACTIVE,218.48,358.88,60.017,1563203704,"201051344001158","174011545737251",26.64,43.80,0,332.43,396.45,175.1,167.0,0.813,1347452.3,1347452.3,8024,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203714,663587.00
07/15/2019 11:15,2,6.510,ACTIVE,216.45,355.88,60.006,1563203704,"201051344000917","174011545737251",26.68,46.20,0,330.93,396.75,175.7,167.7,0.835,1362891.1,1362891.1,8043,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203715,663588.00
07/15/2019 11:15,2,6.230,ACTIVE,215.77,349.86,60.012,1563203704,"201051344000417","174011545737251",17.89,49.00,0,333.33,377.52,113.0,107.1,0.530,1078669.6,1078669.6,8046,0,0,0,L,1122011218,1,123.59,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203716,663589.00
07/15/2019 11:15,2,6.402,ACTIVE,215.32,354.97,60.022,1563203704,"201051344000685","174011545737251",26.98,45.50,0,332.13,396.75,175.0,167.0,0.849,1368988.2,1368988.2,8032,0,0,0,L,1122011218,1,124.27,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203717,663590.00
07/15/2019 11:15,2,6.631,ACTIVE,217.13,358.88,60.033,1563203704,"201051344000651","174011545737251",26.54,44.50,0,331.83,397.05,178.2,170.1,0.818,1363182.9,1363182.9,8029,0,0,0,L,1122011218,1,124.94,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203718,663591.00
07/15/2019 11:15,2,6.445,ACTIVE,216.45,355.88,60.022,1563203704,"201051344000594","174011545737251",27.04,47.50,0,331.23,397.66,176.5,168.4,0.813,1373390.3,1373390.3,8029,0,0,0,L,1122011218,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203719,663592.00
07/15/2019 11:15,2,6.434,ACTIVE,218.48,359.18,60.017,1563203704,"201051344000469","174011545737251",27.21,42.30,0,331.23,397.96,177.3,169.3,0.840,1353508.2,1353508.2,8036,0,0,0,L,1122011218,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203719,663593.00
07/15/2019 11:15,2,6.531,ACTIVE,216.90,358.58,60.065,1563203704,"201051344000585","174011545737251",27.12,46.00,0,330.93,396.15,179.4,171.2,0.849,1378465.2,1378465.2,8025,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203720,663594.00
07/15/2019 11:15,2,6.348,ACTIVE,218.71,359.48,60.006,1563203704,"201051344000853","174011545737251",27.35,46.20,0,337.84,400.06,175.8,167.7,0.822,1376342.8,1376342.8,8032,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203721,663595.00
07/15/2019 11:15,2,6.383,ACTIVE,215.77,356.18,60.022,1563203704,"201051344001145","174011545737251",27.21,44.50,0,331.83,397.05,176.1,168.0,0.826,1377723.1,1377723.1,8050,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203722,663596.00
07/15/2019 11:15,2,6.586,ACTIVE,216.22,356.78,60.001,1563203704,"201051344000438","174011545737251",26.62,47.80,0,331.23,397.96,177.6,169.4,0.840,1371186.6,1371186.6,8025,0,0,0,L,1122011218,1,124.27,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203723,663597.00
07/15/2019 11:15,2,6.596,ACTIVE,216.67,358.88,60.038,1563203704,"201051344001135","174011545737251",26.80,46.40,0,328.82,397.35,179.2,171.0,0.813,1358629.9,1358629.9,8023,0,0,0,L,1122011218,1,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203724,663598.00
07/15/2019 11:15,2,6.396,ACTIVE,218.26,357.98,59.980,1563203704,"201051344000983","174011545737251",27.21,43.20,0,331.83,397.05,176.3,168.3,0.826,1374502.5,1374502.5,8026,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203725,663599.00
07/15/2019 11:15,2,6.646,ACTIVE,216.90,356.48,60.012,1563203704,"201051344001203","174011545737251",26.86,50.40,0,332.43,396.45,180.7,172.5,0.840,1366659.2,1366659.2,8042,0,0,0,L,1122011218,1,124.72,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203726,663600.00
07/15/2019 11:15,2,6.555,ACTIVE,215.54,354.37,59.990,1563203704,"201051344001230","174011545737251",26.74,47.00,0,332.13,396.75,177.4,169.3,0.849,1361409.9,1361409.9,8058,0,0,0,L,1122011218,1,123.81,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203727,663601.00
07/15/2019 11:15,2,6.506,ACTIVE,215.54,357.08,60.006,1563203704,"201051344000646","174011545737251",26.90,48.50,0,331.53,397.96,177.2,169.2,0.835,1355331.6,1355331.6,8042,0,0,0,L,1122011218,1,124.04,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203728,663602.00
07/15/2019 11:15,2,6.484,ACTIVE,216.90,354.37,60.006,1563203704,"201051344000867","174011545737251",26.90,49.00,0,328.52,399.46,176.7,168.6,0.804,1351705.4,1351705.4,8031,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203729,663603.00
07/15/2019 11:15,2,6.422,ACTIVE,216.90,355.58,60.022,1563203704,"201051344000633","174011545737251",27.00,44.00,0,330.93,395.85,175.6,167.6,0.831,1348620.2,1348620.2,8039,0,0,0,L,1122011218,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203730,663604.00
07/15/2019 11:15,2,6.424,ACTIVE,215.32,354.37,59.975,1563203704,"201051344000955","174011545737251",27.45,47.80,0,328.22,397.35,178.3,170.2,0.840,1376015.2,1376015.2,8037,0,0,0,L,1122011218,1,123.36,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203731,663605.00
07/15/2019 11:15,2,6.320,ACTIVE,217.80,357.08,60.033,1563203704,"201051344000648","174011545737251",27.12,41.00,0,332.13,396.75,173.5,165.5,0.818,1362434.1,1362434.1,8023,0,0,0,L,1122011218,1,122.91,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203732,663606.00
07/15/2019 11:15,2,6.467,ACTIVE,217.80,357.38,60.006,1563203704,"201051344000645","174011545737251",26.70,42.00,0,332.13,396.45,174.8,166.8,0.804,1368064.5,1368064.5,8027,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203733,663607.00
07/15/2019 11:15,2,6.389,ACTIVE,217.80,358.88,59.996,1563203704,"201051344000569","174011545737251",27.10,44.00,0,330.93,397.05,175.3,167.2,0.818,1385073.4,1385073.4,8030,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203734,663608.00
07/15/2019 11:15,2,6.371,ACTIVE,217.80,364.29,59.996,1563203704,"179051228000119","174011545737251",27.59,46.80,0,337.54,402.77,178.1,170.0,0.862,171271.7,171271.7,8103,0,0,0,L,46974696,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563203735,663609.00
07/15/2019 11:30,2,7.135,ACTIVE,218.93,360.99,60.022,1563204604,"201051344000579","174011545737251",27.21,47.30,0,323.72,405.77,196.4,187.7,0.928,1386405.4,1386405.4,8036,0,0,0,L,1122011218,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204605,663610.00
07/15/2019 11:30,2,7.496,ACTIVE,217.13,360.38,60.038,1563204604,"201051344001025","174011545737251",26.44,50.00,0,322.21,402.16,200.6,191.7,0.910,1371254.2,1371254.2,8031,0,0,0,L,1122011218,1,124.27,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204606,663611.00
07/15/2019 11:30,2,7.330,ACTIVE,217.35,360.99,60.033,1563204604,"201051344001093","174011545737251",27.06,46.60,0,321.31,403.07,200.7,191.8,0.928,1353299.1,1353299.1,8048,0,0,0,L,1122011218,1,124.72,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204607,663612.00
07/15/2019 11:30,2,7.184,ACTIVE,218.93,359.18,60.033,1563204604,"201051344000458","174011545737251",26.68,45.00,0,321.31,404.27,194.1,185.4,0.906,1367267.3,1367267.3,8021,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204608,663613.00
07/15/2019 11:30,2,7.346,ACTIVE,216.00,358.58,60.038,1563204604,"201051344000890","174011545737251",26.72,48.80,0,318.61,403.67,198.7,189.9,0.915,1368504.1,1368504.1,8033,0,0,0,L,1122011218,1,124.27,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204609,663614.00
07/15/2019 11:30,2,6.959,ACTIVE,219.16,356.18,60.043,1563204604,"201051344000988","174011545737251",17.89,43.20,0,317.40,385.03,126.1,119.8,0.583,1040971.5,1040971.5,8031,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204610,663615.00
07/15/2019 11:30,2,7.363,ACTIVE,217.58,361.89,60.033,1563204604,"201051344000582","174011545737251",26.64,45.80,0,319.81,403.37,198.7,189.9,0.937,1345837.2,1345837.2,8023,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204611,663616.00
07/15/2019 11:30,2,7.305,ACTIVE,217.35,359.78,60.033,1563204604,"201051344000868","174011545737251",26.68,43.40,0,323.41,401.86,197.1,188.3,0.902,1353799.1,1353799.1,8024,0,0,0,L,1122011218,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204612,663617.00
07/15/2019 11:30,2,7.129,ACTIVE,218.71,361.89,60.033,1563204604,"201051344000576","174011545737251",27.08,44.80,0,323.11,404.27,195.3,186.6,0.906,1370137.6,1370137.6,8045,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204613,663618.00
07/15/2019 11:30,2,7.350,ACTIVE,219.16,362.19,60.038,1563204604,"201051344001158","174011545737251",26.36,45.30,0,322.21,402.46,196.2,187.5,0.915,1347495.5,1347495.5,8025,0,0,0,L,1122011218,1,123.81,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204614,663619.00
07/15/2019 11:30,2,7.371,ACTIVE,217.13,359.78,60.022,1563204604,"201051344000917","174011545737251",26.66,47.00,0,321.61,404.27,198.8,190.0,0.937,1362934.4,1362934.4,8044,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204615,663620.00
07/15/2019 11:30,2,6.750,ACTIVE,216.00,350.47,60.065,1563204604,"201051344000417","174011545737251",17.95,50.20,0,315.60,385.93,122.7,116.5,0.566,1078697.2,1078697.2,8047,0,0,0,L,1122011218,1,123.59,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204616,663621.00
07/15/2019 11:30,2,6.334,ACTIVE,215.32,354.67,60.033,1563204604,"201051344000685","174011545737251",26.24,45.80,0,322.51,402.77,168.3,160.5,0.809,1369031.5,1369031.5,8033,0,0,0,L,1122011218,1,124.27,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204617,663622.00
07/15/2019 11:30,2,6.264,ACTIVE,216.67,357.38,60.001,1563204604,"201051344000651","174011545737251",26.46,46.40,0,321.01,402.46,167.7,160.0,0.751,1363226.8,1363226.8,8030,0,0,0,L,1122011218,1,124.49,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204618,663623.00
07/15/2019 11:30,2,5.430,ACTIVE,216.22,352.87,60.022,1563204604,"201051344000594","174011545737251",26.86,48.80,0,318.30,403.07,147.8,140.7,0.698,1373433.8,1373433.8,8030,0,0,0,L,1122011218,1,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204619,663624.00
07/15/2019 11:30,2,6.883,ACTIVE,217.80,359.18,60.033,1563204604,"201051344000469","174011545737251",26.86,43.60,0,321.31,403.37,187.1,178.7,0.893,1353551.9,1353551.9,8037,0,0,0,L,1122011218,1,123.14,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204620,663625.00
07/15/2019 11:30,2,4.680,ACTIVE,214.87,349.86,60.038,1563204604,"201051344000585","174011545737251",26.74,47.50,0,320.71,402.16,126.8,120.4,0.592,1378509.3,1378509.3,8026,0,0,0,L,1122011218,1,122.68,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204621,663626.00
07/15/2019 11:30,2,6.400,ACTIVE,217.35,358.28,60.054,1563204604,"201051344000853","174011545737251",26.82,46.80,0,323.72,406.07,173.6,165.6,0.809,1376386.2,1376386.2,8033,0,0,0,L,1122011218,1,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204622,663627.00
07/15/2019 11:30,2,3.473,ACTIVE,213.96,344.76,60.012,1563204604,"201051344001145","174011545737251",26.26,45.30,0,320.41,403.37,92.3,87.2,0.433,1377766.6,1377766.6,8051,0,0,0,L,1122011218,1,122.68,121.33,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204623,663628.00
07/15/2019 11:30,2,3.547,ACTIVE,214.19,346.86,60.033,1563204604,"201051344000438","174011545737251",26.38,47.50,0,322.21,404.27,94.7,89.5,0.451,1371230.2,1371230.2,8026,0,0,0,L,1122011218,1,123.14,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204624,663629.00
07/15/2019 11:30,2,3.584,ACTIVE,213.96,345.36,60.028,1563204604,"201051344001135","174011545737251",26.30,48.50,0,321.01,402.77,95.4,90.2,0.442,1358673.8,1358673.8,8024,0,0,0,L,1122011218,1,122.91,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204624,663630.00
07/15/2019 11:30,2,6.621,ACTIVE,217.58,360.08,60.043,1563204604,"201051344000983","174011545737251",27.27,44.30,0,321.31,406.37,183.1,174.8,0.866,1374546.0,1374546.0,8027,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204625,663631.00
07/15/2019 11:30,2,4.660,ACTIVE,214.41,348.96,60.075,1563204604,"201051344001203","174011545737251",26.88,51.80,0,320.41,402.77,127.2,120.8,0.610,1366703.4,1366703.4,8043,0,0,0,L,1122011218,1,123.59,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204626,663632.00
07/15/2019 11:30,2,2.689,ACTIVE,213.29,345.96,60.043,1563204604,"201051344001230","174011545737251",27.02,46.80,0,315.90,404.27,73.5,69.0,0.623,1361453.4,1361453.4,8059,0,0,0,L,1122011218,1,122.46,121.10,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204627,663633.00
07/15/2019 11:30,2,3.641,ACTIVE,212.83,346.56,60.043,1563204604,"201051344000646","174011545737251",27.12,49.80,0,321.91,403.67,100.0,94.5,0.460,1355375.0,1355375.0,8043,0,0,0,L,1122011218,1,122.46,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204628,663634.00
07/15/2019 11:30,2,5.129,ACTIVE,215.77,351.67,60.033,1563204604,"201051344000867","174011545737251",26.42,50.60,0,322.51,400.36,137.1,130.4,0.619,1351748.9,1351748.9,8032,0,0,0,L,1122011218,1,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204629,663635.00
07/15/2019 11:30,2,4.666,ACTIVE,215.77,350.47,60.038,1563204604,"201051344000633","174011545737251",26.56,46.60,0,321.91,402.46,125.6,119.3,0.601,1348663.3,1348663.3,8040,0,0,0,L,1122011218,1,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204630,663636.00
07/15/2019 11:30,2,2.521,ACTIVE,212.61,351.67,60.043,1563204604,"201051344000955","174011545737251",26.52,49.50,0,316.50,403.67,67.8,63.5,0.601,1376058.9,1376058.9,8038,0,0,0,L,1122011218,1,121.55,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204631,663637.00
07/15/2019 11:30,2,3.994,ACTIVE,215.32,348.06,60.049,1563204604,"201051344000648","174011545737251",26.94,42.80,0,321.61,402.77,108.7,103.0,0.504,1362476.9,1362476.9,8024,0,0,0,L,1122011218,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204632,663638.00
07/15/2019 11:30,2,3.289,ACTIVE,214.87,345.36,60.028,1563204604,"201051344000645","174011545737251",26.54,43.20,0,322.51,402.16,88.3,83.3,0.411,1368107.7,1368107.7,8028,0,0,0,L,1122011218,1,122.46,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204633,663639.00
07/15/2019 11:30,2,3.359,ACTIVE,214.41,345.06,60.033,1563204604,"201051344000569","174011545737251",26.54,45.00,0,322.51,402.77,90.3,85.3,0.433,1385116.6,1385116.6,8031,0,0,0,L,1122011218,1,121.33,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204634,663640.00
07/15/2019 11:30,2,3.137,ACTIVE,215.09,352.27,60.038,1563204604,"179051228000119","174011545737251",26.84,48.30,0,326.72,407.87,85.2,80.3,0.407,171315.7,171315.7,8104,0,0,0,L,46974696,1,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563204635,663641.00
07/15/2019 11:45,2,2.357,ACTIVE,213.29,352.57,60.017,1563205504,"201051344000579","174011545737251",26.56,46.60,0,317.70,422.00,63.4,59.3,0.544,1386443.2,1386443.2,8037,0,0,0,L,1122011218,1,121.33,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205505,663642.00
07/15/2019 11:45,2,2.355,ACTIVE,212.38,350.77,60.017,1563205504,"201051344001025","174011545737251",26.52,48.50,0,316.20,418.09,63.3,59.2,0.526,1371292.0,1371292.0,8032,0,0,0,L,1122011218,1,121.78,121.10,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205506,663643.00
07/15/2019 11:45,2,2.250,ACTIVE,212.38,349.86,60.017,1563205504,"201051344001093","174011545737251",26.22,45.80,0,317.40,422.30,59.8,55.8,0.504,1353336.2,1353336.2,8049,0,0,0,L,1122011218,1,122.01,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205507,663644.00
07/15/2019 11:45,2,2.289,ACTIVE,213.29,350.77,60.017,1563205504,"201051344000458","174011545737251",26.44,46.00,0,317.70,420.80,61.3,57.2,0.535,1367304.3,1367304.3,8022,0,0,0,L,1122011218,1,121.55,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205508,663645.00
07/15/2019 11:45,2,2.340,ACTIVE,211.70,350.77,60.022,1563205504,"201051344000890","174011545737251",26.20,46.60,0,314.10,416.59,62.1,58.0,0.521,1368541.1,1368541.1,8034,0,0,0,L,1122011218,1,122.01,120.20,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205509,663646.00
07/15/2019 11:45,2,2.158,ACTIVE,213.29,346.86,60.022,1563205504,"201051344000988","174011545737251",17.87,43.20,0,316.50,395.55,39.1,35.8,0.336,1040995.2,1040995.2,8032,0,0,0,L,1122011218,1,121.33,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205510,663647.00
07/15/2019 11:45,2,2.285,ACTIVE,212.61,351.67,60.022,1563205504,"201051344000582","174011545737251",26.14,44.80,0,314.40,422.00,60.5,56.5,0.521,1345873.7,1345873.7,8024,0,0,0,L,1122011218,1,122.01,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205511,663648.00
07/15/2019 11:45,2,2.309,ACTIVE,212.83,350.47,60.028,1563205504,"201051344000868","174011545737251",26.36,43.20,0,316.80,420.50,61.6,57.6,0.508,1353836.1,1353836.1,8025,0,0,0,L,1122011218,1,121.10,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205512,663649.00
07/15/2019 11:45,2,2.250,ACTIVE,213.51,351.67,60.006,1563205504,"201051344000576","174011545737251",26.28,44.30,0,317.40,421.40,60.0,56.0,0.526,1370174.2,1370174.2,8046,0,0,0,L,1122011218,1,121.55,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205513,663650.00
07/15/2019 11:45,2,2.336,ACTIVE,213.29,351.37,59.996,1563205504,"201051344001158","174011545737251",26.00,45.30,0,317.40,420.80,61.5,57.5,0.521,1347532.3,1347532.3,8026,0,0,0,L,1122011218,1,121.10,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205514,663651.00
07/15/2019 11:45,2,2.217,ACTIVE,212.16,350.47,59.985,1563205504,"201051344000917","174011545737251",26.82,46.60,0,316.50,415.69,60.2,56.2,0.513,1362970.8,1362970.8,8045,0,0,0,L,1122011218,1,121.55,121.10,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205515,663652.00
07/15/2019 11:45,2,2.172,ACTIVE,211.93,344.76,60.017,1563205504,"201051344000417","174011545737251",17.91,48.00,0,311.09,391.34,39.5,36.2,0.336,1078720.4,1078720.4,8048,0,0,0,L,1122011218,1,121.55,120.65,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205516,663653.00
07/15/2019 11:45,2,2.260,ACTIVE,212.16,351.97,60.028,1563205504,"201051344000685","174011545737251",26.44,44.30,0,313.80,415.09,60.5,56.5,0.548,1369067.7,1369067.7,8034,0,0,0,L,1122011218,1,122.46,120.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205517,663654.00
07/15/2019 11:45,2,2.299,ACTIVE,212.61,351.37,60.028,1563205504,"201051344000651","174011545737251",26.68,47.30,0,318.30,421.70,62.1,58.0,0.526,1363263.8,1363263.8,8031,0,0,0,L,1122011218,1,122.46,120.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205517,663655.00
07/15/2019 11:45,2,2.283,ACTIVE,212.61,350.77,60.017,1563205504,"201051344000594","174011545737251",26.74,48.00,0,312.29,416.29,61.9,57.8,0.526,1373470.7,1373470.7,8031,0,0,0,L,1122011218,1,121.10,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205518,663656.00
07/15/2019 11:45,2,2.307,ACTIVE,213.29,351.37,60.017,1563205504,"201051344000469","174011545737251",26.46,43.60,0,314.70,422.00,61.8,57.7,0.548,1353589.0,1353589.0,8038,0,0,0,L,1122011218,1,120.88,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205519,663657.00
07/15/2019 11:45,2,2.434,ACTIVE,212.38,351.97,60.022,1563205504,"201051344000585","174011545737251",26.46,46.20,0,317.10,421.70,65.2,61.1,0.557,1378546.8,1378546.8,8027,0,0,0,L,1122011218,1,121.55,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205520,663658.00
07/15/2019 11:45,2,2.299,ACTIVE,213.96,352.27,60.022,1563205504,"201051344000853","174011545737251",26.56,46.60,0,318.30,420.20,61.8,57.7,0.535,1376423.1,1376423.1,8034,0,0,0,L,1122011218,1,121.78,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205521,663659.00
07/15/2019 11:45,2,2.281,ACTIVE,212.16,350.17,60.012,1563205504,"201051344001145","174011545737251",26.52,44.30,0,316.80,417.19,61.3,57.2,0.517,1377803.0,1377803.0,8052,0,0,0,L,1122011218,1,121.78,120.65,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205522,663660.00
07/15/2019 11:45,2,2.340,ACTIVE,212.16,350.77,60.022,1563205504,"201051344000438","174011545737251",26.18,45.80,0,315.90,417.79,62.0,57.9,0.544,1371266.8,1371266.8,8027,0,0,0,L,1122011218,1,122.23,120.88,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205523,663661.00
07/15/2019 11:45,2,2.395,ACTIVE,211.93,351.37,60.043,1563205504,"201051344001135","174011545737251",26.60,48.00,0,317.10,417.19,64.5,60.4,0.530,1358710.9,1358710.9,8025,0,0,0,L,1122011218,1,121.78,120.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205524,663662.00
07/15/2019 11:45,2,2.361,ACTIVE,213.29,351.07,60.022,1563205504,"201051344000983","174011545737251",26.44,44.80,0,317.40,421.40,63.2,59.1,0.535,1374582.9,1374582.9,8028,0,0,0,L,1122011218,1,121.33,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205525,663663.00
07/15/2019 11:45,2,2.383,ACTIVE,212.38,350.77,60.022,1563205504,"201051344001203","174011545737251",26.30,50.00,0,315.30,422.60,63.5,59.4,0.544,1366740.8,1366740.8,8044,0,0,0,L,1122011218,1,122.23,120.65,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205526,663664.00
07/15/2019 11:45,2,2.262,ACTIVE,211.93,350.47,60.012,1563205504,"201051344001230","174011545737251",26.62,45.00,0,307.18,417.79,61.0,57.0,0.513,1361489.9,1361489.9,8060,0,0,0,L,1122011218,1,121.78,120.42,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205527,663665.00
07/15/2019 11:45,2,2.354,ACTIVE,211.70,351.67,60.022,1563205504,"201051344000646","174011545737251",26.42,49.00,0,310.49,415.09,63.0,58.9,0.535,1355411.6,1355411.6,8044,0,0,0,L,1122011218,1,122.01,120.42,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205528,663666.00
07/15/2019 11:45,2,2.342,ACTIVE,213.06,350.17,60.028,1563205504,"201051344000867","174011545737251",26.46,49.50,0,317.40,418.70,62.8,58.7,0.521,1351785.5,1351785.5,8033,0,0,0,L,1122011218,1,121.55,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205529,663667.00
07/15/2019 11:45,2,2.326,ACTIVE,213.29,352.57,60.028,1563205504,"201051344000633","174011545737251",26.28,45.80,0,316.80,421.10,62.0,57.9,0.535,1348699.7,1348699.7,8041,0,0,0,L,1122011218,1,121.55,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205530,663668.00
07/15/2019 11:45,2,2.365,ACTIVE,211.70,351.67,60.022,1563205504,"201051344000955","174011545737251",26.46,48.50,0,312.29,415.69,63.4,59.3,0.557,1376095.6,1376095.6,8039,0,0,0,L,1122011218,1,121.33,120.88,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205531,663669.00
07/15/2019 11:45,2,2.295,ACTIVE,213.29,350.77,60.017,1563205504,"201051344000648","174011545737251",26.38,42.50,0,314.70,421.40,61.3,57.3,0.530,1362512.8,1362512.8,8025,0,0,0,L,1122011218,1,120.88,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205532,663670.00
07/15/2019 11:45,2,2.311,ACTIVE,213.51,351.07,60.006,1563205504,"201051344000645","174011545737251",26.22,43.40,0,316.80,421.70,61.4,57.4,0.517,1368143.9,1368143.9,8029,0,0,0,L,1122011218,1,121.55,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205533,663671.00
07/15/2019 11:45,2,2.338,ACTIVE,213.06,350.77,60.017,1563205504,"201051344000569","174011545737251",26.44,44.80,0,315.60,421.40,62.6,58.5,0.535,1385153.1,1385153.1,8032,0,0,0,L,1122011218,1,120.88,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205534,663672.00
07/15/2019 11:45,2,2.348,ACTIVE,213.29,355.88,60.028,1563205504,"179051228000119","174011545737251",26.94,47.80,0,318.61,420.20,64.0,59.9,0.552,171352.7,171352.7,8105,0,0,0,L,46974696,1,121.33,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563205535,663673.00
07/15/2019 12:00,2,5.816,ACTIVE,217.35,356.18,60.033,1563206404,"201051344000579","174011545737251",26.38,46.60,0,331.23,422.90,155.7,148.4,0.756,1386478.0,1386478.0,8038,0,0,0,L,1122011218,1,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206405,663674.00
07/15/2019 12:00,2,5.396,ACTIVE,215.09,352.27,60.033,1563206404,"201051344001025","174011545737251",26.80,49.00,0,324.62,424.71,146.4,139.4,0.676,1371327.4,1371327.4,8033,0,0,0,L,1122011218,1,123.14,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206406,663675.00
07/15/2019 12:00,2,5.764,ACTIVE,215.77,354.37,60.028,1563206404,"201051344001093","174011545737251",26.54,45.80,0,325.82,424.41,155.1,147.7,0.751,1353371.2,1353371.2,8050,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206407,663676.00
07/15/2019 12:00,2,6.293,ACTIVE,218.03,357.08,60.065,1563206404,"201051344000458","174011545737251",27.19,46.60,0,330.03,422.90,173.3,165.3,0.822,1367338.5,1367338.5,8023,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206408,663677.00
07/15/2019 12:00,2,6.295,ACTIVE,215.09,354.07,60.043,1563206404,"201051344000890","174011545737251",26.62,48.30,0,325.52,419.60,169.9,162.0,0.800,1368575.9,1368575.9,8035,0,0,0,L,1122011218,1,123.81,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206409,663678.00
07/15/2019 12:00,2,6.717,ACTIVE,218.71,354.67,60.006,1563206404,"201051344000988","174011545737251",17.93,44.30,0,316.80,397.96,122.0,115.8,0.579,1041017.5,1041017.5,8033,0,0,0,L,1122011218,1,123.81,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206410,663679.00
07/15/2019 12:00,2,6.508,ACTIVE,216.45,358.88,60.012,1563206404,"201051344000582","174011545737251",26.56,46.00,0,325.22,425.61,175.0,167.0,0.831,1345908.3,1345908.3,8025,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206411,663680.00
07/15/2019 12:00,2,7.080,ACTIVE,217.13,359.18,60.043,1563206404,"201051344000868","174011545737251",26.48,44.50,0,326.12,424.11,190.0,181.4,0.866,1353870.9,1353870.9,8026,0,0,0,L,1122011218,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206412,663681.00
07/15/2019 12:00,2,7.207,ACTIVE,218.48,360.69,60.033,1563206404,"201051344000576","174011545737251",26.88,44.80,0,330.33,425.01,195.9,187.1,0.919,1370208.5,1370208.5,8047,0,0,0,L,1122011218,1,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206413,663682.00
07/15/2019 12:00,2,7.430,ACTIVE,218.48,359.78,60.022,1563206404,"201051344001158","174011545737251",26.62,46.20,0,329.73,422.30,200.2,191.3,0.924,1347566.9,1347566.9,8027,0,0,0,L,1122011218,1,123.59,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206414,663683.00
07/15/2019 12:00,2,7.072,ACTIVE,216.67,359.78,60.012,1563206404,"201051344000917","174011545737251",26.52,47.30,0,324.32,424.11,189.8,181.3,0.906,1363005.6,1363005.6,8046,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206415,663684.00
07/15/2019 12:00,2,6.902,ACTIVE,216.00,353.17,60.028,1563206404,"201051344000417","174011545737251",17.93,48.00,0,312.29,393.75,125.4,119.1,0.592,1078742.7,1078742.7,8049,0,0,0,L,1122011218,1,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206416,663685.00
07/15/2019 12:00,2,7.730,ACTIVE,215.54,359.48,60.001,1563206404,"201051344000685","174011545737251",26.00,45.50,0,326.12,417.79,203.6,194.6,0.981,1369102.5,1369102.5,8035,0,0,0,L,1122011218,1,124.27,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206417,663686.00
07/15/2019 12:00,2,7.236,ACTIVE,217.13,361.29,60.028,1563206404,"201051344000651","174011545737251",26.48,47.80,0,328.22,423.50,194.0,185.3,0.879,1363299.2,1363299.2,8032,0,0,0,L,1122011218,1,124.72,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206418,663687.00
07/15/2019 12:00,2,5.695,ACTIVE,215.54,354.37,60.054,1563206404,"201051344000594","174011545737251",26.74,49.80,0,324.02,424.41,153.9,146.6,0.720,1373505.6,1373505.6,8032,0,0,0,L,1122011218,1,122.46,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206419,663688.00
07/15/2019 12:00,2,5.260,ACTIVE,216.90,355.58,60.022,1563206404,"201051344000469","174011545737251",26.96,44.50,0,329.73,422.90,143.6,136.6,0.689,1353624.1,1353624.1,8039,0,0,0,L,1122011218,1,122.68,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206419,663689.00
07/15/2019 12:00,2,6.295,ACTIVE,216.45,353.77,60.033,1563206404,"201051344000585","174011545737251",26.90,47.30,0,327.92,423.50,171.2,163.3,0.818,1378582.8,1378582.8,8028,0,0,0,L,1122011218,1,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206420,663690.00
07/15/2019 12:00,2,5.084,ACTIVE,217.13,354.97,60.054,1563206404,"201051344000853","174011545737251",26.92,47.50,0,331.83,425.61,138.6,131.9,0.650,1376458.1,1376458.1,8035,0,0,0,L,1122011218,1,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206421,663691.00
07/15/2019 12:00,2,5.271,ACTIVE,214.64,351.37,60.028,1563206404,"201051344001145","174011545737251",26.76,45.80,0,325.82,421.40,142.8,135.9,0.667,1377838.1,1377838.1,8053,0,0,0,L,1122011218,1,123.14,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206422,663692.00
07/15/2019 12:00,2,5.354,ACTIVE,215.32,352.87,60.028,1563206404,"201051344000438","174011545737251",26.48,47.00,0,326.72,423.81,143.3,136.4,0.681,1371302.1,1371302.1,8028,0,0,0,L,1122011218,1,123.59,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206423,663693.00
07/15/2019 12:00,2,5.596,ACTIVE,215.09,351.37,59.996,1563206404,"201051344001135","174011545737251",26.28,48.80,0,326.42,423.81,148.9,141.8,0.676,1358746.7,1358746.7,8026,0,0,0,L,1122011218,1,123.36,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206424,663694.00
07/15/2019 12:00,2,5.605,ACTIVE,216.67,355.28,60.028,1563206404,"201051344000983","174011545737251",26.62,46.00,0,330.03,423.81,151.3,144.1,0.725,1374618.1,1374618.1,8029,0,0,0,L,1122011218,1,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206425,663695.00
07/15/2019 12:00,2,4.922,ACTIVE,215.09,351.97,60.022,1563206404,"201051344001203","174011545737251",26.76,49.80,0,328.82,423.20,133.4,126.9,0.636,1366776.8,1366776.8,8045,0,0,0,L,1122011218,1,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206426,663696.00
07/15/2019 12:00,2,4.771,ACTIVE,213.74,348.96,60.033,1563206404,"201051344001230","174011545737251",27.02,46.20,0,323.41,419.30,130.7,124.2,0.628,1361525.1,1361525.1,8061,0,0,0,L,1122011218,1,122.91,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206427,663697.00
07/15/2019 12:00,2,5.207,ACTIVE,214.19,350.77,60.017,1563206404,"201051344000646","174011545737251",26.54,50.40,0,325.52,421.70,140.1,133.3,0.681,1355447.0,1355447.0,8045,0,0,0,L,1122011218,1,123.14,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206428,663698.00
07/15/2019 12:00,2,5.426,ACTIVE,216.22,352.57,60.028,1563206404,"201051344000867","174011545737251",26.74,49.80,0,325.52,422.00,146.9,139.9,0.663,1351820.8,1351820.8,8034,0,0,0,L,1122011218,1,122.91,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206429,663699.00
07/15/2019 12:00,2,5.756,ACTIVE,216.45,355.58,60.017,1563206404,"201051344000633","174011545737251",26.36,46.80,0,329.43,425.31,153.8,146.5,0.738,1348734.6,1348734.6,8042,0,0,0,L,1122011218,1,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206430,663700.00
07/15/2019 12:00,2,5.988,ACTIVE,214.41,352.87,60.070,1563206404,"201051344000955","174011545737251",26.64,49.50,0,324.32,418.39,161.4,153.9,0.769,1376131.3,1376131.3,8040,0,0,0,L,1122011218,1,122.68,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206431,663701.00
07/15/2019 12:00,2,6.900,ACTIVE,217.58,359.48,60.065,1563206404,"201051344000648","174011545737251",26.50,43.40,0,330.03,424.71,185.2,176.9,0.871,1362547.4,1362547.4,8026,0,0,0,L,1122011218,1,122.91,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206432,663702.00
07/15/2019 12:00,2,6.707,ACTIVE,218.03,359.18,60.022,1563206404,"201051344000645","174011545737251",26.92,44.50,0,330.93,422.90,182.7,174.4,0.831,1368178.7,1368178.7,8030,0,0,0,L,1122011218,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206433,663703.00
07/15/2019 12:00,2,6.418,ACTIVE,217.80,358.58,60.028,1563206404,"201051344000569","174011545737251",26.76,47.30,0,330.63,423.81,173.9,165.9,0.822,1385188.3,1385188.3,8033,0,0,0,L,1122011218,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206434,663704.00
07/15/2019 12:00,2,6.070,ACTIVE,217.35,361.89,60.012,1563206404,"179051228000119","174011545737251",27.08,49.30,0,329.43,428.01,166.4,158.7,0.813,171368.5,171368.5,8106,0,0,0,L,46974696,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563206434,663705.00
07/15/2019 12:15,2,7.871,ACTIVE,221.42,367.60,60.001,1563207305,"201051344000579","174011545737251",26.54,48.50,0,331.53,423.20,211.5,202.2,0.990,1386526.0,1386526.0,8039,0,0,0,L,1122011218,1,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207306,663706.00
07/15/2019 12:15,2,8.021,ACTIVE,219.39,367.90,60.001,1563207305,"201051344001025","174011545737251",26.00,51.30,0,329.43,428.91,211.3,202.0,0.941,1371375.6,1371375.6,8034,0,0,0,L,1122011218,1,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207307,663707.00
07/15/2019 12:15,2,7.855,ACTIVE,219.61,368.50,60.038,1563207305,"201051344001093","174011545737251",26.26,47.80,0,315.90,422.30,208.8,199.6,0.959,1353418.8,1353418.8,8051,0,0,0,L,1122011218,1,125.85,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207308,663708.00
07/15/2019 12:15,2,7.639,ACTIVE,221.42,367.30,59.990,1563207305,"201051344000458","174011545737251",26.78,49.30,0,318.61,422.00,207.2,198.1,0.977,1367385.5,1367385.5,8024,0,0,0,L,1122011218,1,125.40,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207309,663709.00
07/15/2019 12:15,2,7.980,ACTIVE,218.03,365.19,60.033,1563207305,"201051344000890","174011545737251",26.04,47.80,0,317.10,424.71,210.5,201.2,0.959,1368623.6,1368623.6,8036,0,0,0,L,1122011218,1,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207310,663710.00
07/15/2019 12:15,2,7.213,ACTIVE,221.42,363.39,59.953,1563207305,"201051344000988","174011545737251",17.89,46.20,0,317.40,398.26,130.7,124.2,0.601,1041047.3,1041047.3,8034,0,0,0,L,1122011218,1,125.17,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207311,663711.00
07/15/2019 12:15,2,7.754,ACTIVE,219.39,368.50,59.990,1563207305,"201051344000582","174011545737251",26.48,48.00,0,316.20,422.00,207.9,198.7,0.963,1345955.7,1345955.7,8026,0,0,0,L,1122011218,1,125.62,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207312,663712.00
07/15/2019 12:15,2,7.873,ACTIVE,219.39,366.40,59.990,1563207305,"201051344000868","174011545737251",25.94,46.40,0,316.50,418.39,206.9,197.7,0.932,1353918.1,1353918.1,8027,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207313,663713.00
07/15/2019 12:15,2,7.750,ACTIVE,220.97,369.70,59.990,1563207305,"201051344000576","174011545737251",26.08,47.50,0,318.61,421.70,204.7,195.7,0.928,1370255.2,1370255.2,8048,0,0,0,L,1122011218,1,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207313,663714.00
07/15/2019 12:15,2,7.727,ACTIVE,220.97,367.30,60.043,1563207305,"201051344001158","174011545737251",26.32,48.50,0,316.80,421.40,205.9,196.8,0.955,1347613.9,1347613.9,8028,0,0,0,L,1122011218,1,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207314,663715.00
07/15/2019 12:15,2,7.902,ACTIVE,218.93,367.00,60.006,1563207305,"201051344000917","174011545737251",26.16,49.80,0,317.10,421.40,209.5,200.3,0.986,1363053.1,1363053.1,8047,0,0,0,L,1122011218,1,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207315,663716.00
07/15/2019 12:15,2,7.318,ACTIVE,218.03,358.58,60.001,1563207305,"201051344000417","174011545737251",17.89,49.30,0,315.60,396.75,132.5,126.0,0.619,1078772.6,1078772.6,8050,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207316,663717.00
07/15/2019 12:15,2,8.018,ACTIVE,217.80,367.60,60.012,1563207305,"201051344000685","174011545737251",25.86,46.00,0,314.70,420.80,210.0,200.8,1.008,1369150.1,1369150.1,8036,0,0,0,L,1122011218,1,125.62,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207317,663718.00
