ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 12:15,2,8.000,ACTIVE,219.61,370.00,60.006,1563207305,"201051344000651","174011545737251",26.02,51.00,0,318.00,418.70,210.7,201.4,0.946,1363347.2,1363347.2,8033,0,0,0,L,1122011218,1,126.07,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207318,663719.00
07/15/2019 12:15,2,7.916,ACTIVE,219.16,368.80,59.985,1563207305,"201051344000594","174011545737251",26.32,50.80,0,316.20,419.30,211.1,201.8,0.977,1373553.3,1373553.3,8033,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207319,663720.00
07/15/2019 12:15,2,7.883,ACTIVE,221.19,369.70,60.001,1563207305,"201051344000469","174011545737251",26.06,46.60,0,315.30,422.60,207.9,198.8,0.977,1353671.5,1353671.5,8040,0,0,0,L,1122011218,1,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207320,663721.00
07/15/2019 12:15,2,8.109,ACTIVE,219.61,368.20,59.964,1563207305,"201051344000585","174011545737251",25.86,48.50,0,328.82,421.40,212.3,203.0,0.986,1378631.2,1378631.2,8029,0,0,0,L,1122011218,1,125.40,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207321,663722.00
07/15/2019 12:15,2,7.771,ACTIVE,221.42,372.71,59.990,1563207305,"201051344000853","174011545737251",26.38,50.20,0,320.11,422.60,207.5,198.3,0.941,1376505.3,1376505.3,8036,0,0,0,L,1122011218,1,125.85,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207322,663723.00
07/15/2019 12:15,2,7.865,ACTIVE,217.80,366.40,59.985,1563207305,"201051344001145","174011545737251",26.76,47.00,0,317.70,422.30,213.1,203.8,0.972,1377886.2,1377886.2,8054,0,0,0,L,1122011218,1,124.94,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207323,663724.00
07/15/2019 12:15,2,7.961,ACTIVE,218.71,367.60,59.996,1563207305,"201051344000438","174011545737251",26.10,48.00,0,329.43,421.10,210.4,201.2,0.977,1371349.9,1371349.9,8029,0,0,0,L,1122011218,1,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207324,663725.00
07/15/2019 12:15,2,7.980,ACTIVE,219.16,367.30,59.990,1563207305,"201051344001135","174011545737251",26.24,52.00,0,328.22,426.81,212.1,202.7,0.955,1358794.8,1358794.8,8027,0,0,0,L,1122011218,1,125.62,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207325,663726.00
07/15/2019 12:15,2,7.689,ACTIVE,221.42,370.00,60.001,1563207305,"201051344000983","174011545737251",26.72,48.30,0,318.30,421.10,208.1,198.9,0.932,1374665.5,1374665.5,8030,0,0,0,L,1122011218,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207325,663727.00
07/15/2019 12:15,2,8.109,ACTIVE,219.61,367.60,60.001,1563207305,"201051344001203","174011545737251",25.98,50.60,0,329.13,427.41,213.3,204.0,0.963,1366825.4,1366825.4,8046,0,0,0,L,1122011218,1,126.30,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207326,663728.00
07/15/2019 12:15,2,7.959,ACTIVE,217.80,367.60,59.996,1563207305,"201051344001230","174011545737251",26.28,46.00,0,312.59,422.60,211.8,202.5,0.999,1361573.2,1361573.2,8062,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207327,663729.00
07/15/2019 12:15,2,7.949,ACTIVE,218.03,365.80,60.028,1563207305,"201051344000646","174011545737251",26.16,51.00,0,328.52,422.60,210.5,201.2,0.972,1355494.8,1355494.8,8046,0,0,0,L,1122011218,1,125.17,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207328,663730.00
07/15/2019 12:15,2,7.955,ACTIVE,220.06,366.70,59.990,1563207305,"201051344000867","174011545737251",25.92,51.50,0,319.21,419.00,208.8,199.6,0.955,1351868.4,1351868.4,8035,0,0,0,L,1122011218,1,124.94,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207329,663731.00
07/15/2019 12:15,2,7.908,ACTIVE,220.06,367.60,60.006,1563207305,"201051344000633","174011545737251",26.00,49.50,0,319.51,419.90,208.2,199.0,0.963,1348782.0,1348782.0,8043,0,0,0,L,1122011218,1,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207330,663732.00
07/15/2019 12:15,2,8.057,ACTIVE,218.26,367.30,60.006,1563207305,"201051344000955","174011545737251",25.86,52.30,0,326.72,428.91,211.0,201.8,0.999,1376179.4,1376179.4,8041,0,0,0,L,1122011218,1,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207331,663733.00
07/15/2019 12:15,2,7.617,ACTIVE,220.74,367.60,59.969,1563207305,"201051344000648","174011545737251",26.72,46.00,0,315.30,419.60,206.1,197.0,0.968,1362594.2,1362594.2,8027,0,0,0,L,1122011218,1,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207332,663734.00
07/15/2019 12:15,2,7.844,ACTIVE,220.97,368.80,60.033,1563207305,"201051344000645","174011545737251",26.02,47.50,0,319.21,420.20,206.6,197.4,0.955,1368225.8,1368225.8,8031,0,0,0,L,1122011218,1,125.62,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207333,663735.00
07/15/2019 12:15,2,7.713,ACTIVE,220.97,366.40,59.990,1563207305,"201051344000569","174011545737251",26.52,49.00,0,317.70,421.10,207.1,197.9,0.959,1385235.5,1385235.5,8034,0,0,0,L,1122011218,1,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207334,663736.00
07/15/2019 12:15,2,7.885,ACTIVE,220.97,376.31,59.996,1563207305,"179051228000119","174011545737251",26.28,51.50,0,316.50,423.20,209.8,200.6,1.003,171416.4,171416.4,8107,0,0,0,L,46974696,1,125.40,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563207335,663737.00
07/15/2019 12:30,2,2.207,ACTIVE,214.19,356.48,59.990,1563208204,"201051344000579","174011545737251",26.46,47.00,0,319.51,427.71,59.1,55.2,0.504,1386569.4,1386569.4,8040,0,0,0,L,1122011218,1,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208205,663738.00
07/15/2019 12:30,2,2.152,ACTIVE,213.51,355.58,60.012,1563208204,"201051344001025","174011545737251",26.22,50.60,0,318.91,426.21,57.2,53.3,0.477,1371419.0,1371419.0,8035,0,0,0,L,1122011218,1,122.23,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208206,663739.00
07/15/2019 12:30,2,2.068,ACTIVE,213.74,356.78,59.975,1563208204,"201051344001093","174011545737251",26.44,47.30,0,319.81,427.11,55.4,51.6,0.468,1353461.7,1353461.7,8052,0,0,0,L,1122011218,1,122.68,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208207,663740.00
07/15/2019 12:30,2,2.266,ACTIVE,214.64,356.48,59.980,1563208204,"201051344000458","174011545737251",26.28,48.30,0,317.70,426.21,60.4,56.3,0.517,1367427.6,1367427.6,8025,0,0,0,L,1122011218,1,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208208,663741.00
07/15/2019 12:30,2,2.172,ALERT,213.29,355.28,59.985,1563208204,"201051344000890","174011545737251",26.36,46.60,0,299.07,422.60,58.0,54.1,0.477,1368666.8,1368666.8,8037,0,0,0,L,1122011218,1,122.68,120.88,0002,44,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208210,663742.00
07/15/2019 12:30,2,2.305,ACTIVE,215.09,353.77,59.985,1563208204,"201051344000988","174011545737251",17.91,45.00,0,317.10,400.66,41.9,38.5,0.354,1041074.0,1041074.0,8035,0,0,0,L,1122011218,1,122.23,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208212,663743.00
07/15/2019 12:30,2,2.240,ACTIVE,213.96,357.38,59.943,1563208204,"201051344000582","174011545737251",26.06,47.80,0,317.40,426.81,59.2,55.2,0.508,1345998.4,1345998.4,8027,0,0,0,L,1122011218,1,122.68,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208213,663744.00
07/15/2019 12:30,2,2.791,ACTIVE,214.41,359.18,60.017,1563208204,"201051344000868","174011545737251",25.88,45.50,0,318.30,426.21,73.2,68.7,0.605,1353960.2,1353960.2,8028,0,0,0,L,1122011218,1,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208214,663745.00
07/15/2019 12:30,2,3.098,ACTIVE,215.54,355.58,59.985,1563208204,"201051344000576","174011545737251",26.42,46.60,0,318.00,426.81,83.0,78.2,0.398,1370296.7,1370296.7,8049,0,0,0,L,1122011218,1,122.68,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208214,663746.00
07/15/2019 12:30,2,3.008,ACTIVE,215.32,360.99,59.996,1563208204,"201051344001158","174011545737251",26.18,47.00,0,319.81,426.51,79.7,75.0,0.685,1347655.9,1347655.9,8029,0,0,0,L,1122011218,1,122.46,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208215,663747.00
07/15/2019 12:30,2,2.318,ACTIVE,213.51,357.68,59.985,1563208204,"201051344000917","174011545737251",25.90,49.50,0,318.91,422.60,60.8,56.8,0.526,1363096.0,1363096.0,8048,0,0,0,L,1122011218,1,122.23,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208216,663748.00
07/15/2019 12:30,2,2.127,ALERT,213.29,351.37,59.980,1563208204,"201051344000417","174011545737251",17.89,48.50,0,304.18,437.93,38.5,35.3,0.323,1078799.4,1078799.4,8051,0,0,0,L,1122011218,1,122.23,121.55,0002,44,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208218,663749.00
07/15/2019 12:30,2,2.186,ACTIVE,213.29,356.18,59.980,1563208204,"201051344000685","174011545737251",26.28,45.00,0,317.10,425.31,58.2,54.2,0.517,1369193.3,1369193.3,8037,0,0,0,L,1122011218,1,123.14,121.10,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208219,663750.00
07/15/2019 12:30,2,2.254,ACTIVE,213.74,357.38,59.990,1563208204,"201051344000651","174011545737251",25.94,50.40,0,318.91,426.51,59.2,55.2,0.495,1363390.0,1363390.0,8034,0,0,0,L,1122011218,1,122.91,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208220,663751.00
07/15/2019 12:30,2,2.385,ACTIVE,213.96,357.38,60.001,1563208204,"201051344000594","174011545737251",26.44,49.50,0,316.80,427.71,63.9,59.7,0.539,1373596.1,1373596.1,8034,0,0,0,L,1122011218,1,122.01,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208221,663752.00
07/15/2019 12:30,2,2.463,ACTIVE,214.87,359.48,60.001,1563208204,"201051344000469","174011545737251",26.46,45.50,0,316.20,426.21,66.0,61.8,0.579,1353713.4,1353713.4,8041,0,0,0,L,1122011218,1,121.78,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208222,663753.00
07/15/2019 12:30,2,2.352,ACTIVE,213.51,357.08,59.985,1563208204,"201051344000585","174011545737251",26.06,47.50,0,318.61,426.51,62.0,58.0,0.513,1378674.3,1378674.3,8030,0,0,0,L,1122011218,1,122.01,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208223,663754.00
07/15/2019 12:30,2,2.412,ACTIVE,215.09,360.69,60.001,1563208204,"201051344000853","174011545737251",26.66,48.50,0,319.81,425.91,65.2,61.0,0.561,1376546.9,1376546.9,8037,0,0,0,L,1122011218,1,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208224,663755.00
07/15/2019 12:30,2,2.111,ALERT,213.06,354.67,60.001,1563208204,"201051344001145","174011545737251",26.50,45.50,0,304.78,423.50,56.7,52.8,0.473,1377929.5,1377929.5,8055,0,0,0,L,1122011218,1,122.46,121.33,0002,45,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208226,663756.00
07/15/2019 12:30,2,2.121,ACTIVE,213.29,355.88,59.990,1563208204,"201051344000438","174011545737251",26.52,46.80,0,317.70,425.61,57.0,53.1,0.495,1371392.8,1371392.8,8030,0,0,0,L,1122011218,1,122.68,121.55,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208226,663757.00
07/15/2019 12:30,2,2.252,ACTIVE,212.83,355.28,59.996,1563208204,"201051344001135","174011545737251",26.24,50.60,0,318.61,424.71,59.9,55.9,0.477,1358837.7,1358837.7,8028,0,0,0,L,1122011218,1,122.23,121.10,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208228,663758.00
07/15/2019 12:30,2,3.281,ACTIVE,215.32,351.97,60.028,1563208204,"201051344000983","174011545737251",27.41,47.50,0,317.10,427.41,91.2,86.1,0.442,1374707.1,1374707.1,8031,0,0,0,L,1122011218,1,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208229,663759.00
07/15/2019 12:30,2,2.207,ACTIVE,213.51,355.88,59.996,1563208204,"201051344001203","174011545737251",25.84,50.00,0,318.91,426.51,57.8,53.9,0.482,1366868.3,1366868.3,8047,0,0,0,L,1122011218,1,122.91,121.33,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208229,663760.00
07/15/2019 12:30,2,2.084,ACTIVE,212.61,352.57,59.969,1563208204,"201051344001230","174011545737251",26.16,44.50,0,317.10,423.50,55.2,51.4,0.464,1361616.1,1361616.1,8063,0,0,0,L,1122011218,1,122.46,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208230,663761.00
07/15/2019 12:30,2,2.148,ACTIVE,212.38,354.97,59.996,1563208204,"201051344000646","174011545737251",26.28,49.00,0,316.80,421.70,57.2,53.3,0.486,1355537.3,1355537.3,8047,0,0,0,L,1122011218,1,122.23,120.88,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208231,663762.00
07/15/2019 12:30,2,2.363,ACTIVE,214.64,356.18,59.985,1563208204,"201051344000867","174011545737251",26.74,50.60,0,319.51,425.01,64.0,59.8,0.526,1351910.1,1351910.1,8036,0,0,0,L,1122011218,1,122.46,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208232,663763.00
07/15/2019 12:30,2,2.277,ACTIVE,215.09,357.98,59.990,1563208204,"201051344000633","174011545737251",26.44,48.50,0,321.01,426.21,61.0,57.0,0.521,1348823.6,1348823.6,8044,0,0,0,L,1122011218,1,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208233,663764.00
07/15/2019 12:30,2,2.160,ACTIVE,212.83,354.07,60.001,1563208204,"201051344000955","174011545737251",26.10,50.00,0,317.10,422.30,57.2,53.3,0.495,1376222.0,1376222.0,8042,0,0,0,L,1122011218,1,122.01,121.33,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208234,663765.00
07/15/2019 12:30,2,2.643,ACTIVE,215.32,341.15,59.985,1563208204,"201051344000648","174011545737251",27.29,45.00,0,317.70,427.11,72.9,68.5,0.610,1362635.2,1362635.2,8028,0,0,0,L,1122011218,1,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208235,663766.00
07/15/2019 12:30,2,2.689,ACTIVE,215.32,347.46,59.996,1563208204,"201051344000645","174011545737251",27.14,46.40,0,317.10,425.61,74.0,69.5,0.610,1368266.7,1368266.7,8032,0,0,0,L,1122011218,1,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208236,663767.00
07/15/2019 12:30,2,3.750,ACTIVE,214.87,351.97,59.996,1563208204,"201051344000569","174011545737251",27.79,46.80,0,318.30,426.21,105.5,99.9,0.491,1385276.6,1385276.6,8035,0,0,0,L,1122011218,1,121.78,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208237,663768.00
07/15/2019 12:30,2,2.494,ACTIVE,214.64,352.57,60.022,1563208204,"179051228000119","174011545737251",27.71,50.80,0,319.81,431.92,70.0,65.6,0.592,171458.1,171458.1,8108,0,0,0,L,46974696,1,122.01,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563208238,663769.00
07/15/2019 12:45,2,7.756,ACTIVE,219.39,368.50,59.959,1563209104,"201051344000579","174011545737251",26.10,49.30,0,319.81,427.71,205.1,196.0,0.990,1386612.5,1386612.5,8041,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209105,663770.00
07/15/2019 12:45,2,9.027,ACTIVE,217.35,367.30,59.990,1563209104,"201051344001025","174011545737251",25.80,52.80,0,318.61,428.01,235.8,225.7,1.056,1371463.1,1371463.1,8036,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209106,663771.00
07/15/2019 12:45,2,8.918,ACTIVE,217.80,370.60,60.001,1563209104,"201051344001093","174011545737251",26.26,48.50,0,316.80,440.34,237.1,227.0,1.069,1353505.4,1353505.4,8053,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209107,663772.00
07/15/2019 12:45,2,7.494,ACTIVE,219.39,368.80,59.996,1563209104,"201051344000458","174011545737251",26.28,49.30,0,318.61,426.21,199.3,190.5,0.928,1367469.7,1367469.7,8026,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209108,663773.00
07/15/2019 12:45,2,9.082,ACTIVE,215.77,365.19,60.049,1563209104,"201051344000890","174011545737251",25.45,49.30,0,316.80,422.60,234.2,224.1,1.078,1368710.7,1368710.7,8039,0,0,0,L,1122011218,1,124.27,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209109,663774.00
07/15/2019 12:45,2,7.926,ACTIVE,220.29,363.99,60.001,1563209104,"201051344000988","174011545737251",17.91,46.40,0,320.11,400.96,144.1,137.2,0.681,1041100.9,1041100.9,8036,0,0,0,L,1122011218,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209110,663775.00
07/15/2019 12:45,2,8.643,ACTIVE,217.35,368.20,59.964,1563209104,"201051344000582","174011545737251",25.82,49.80,0,318.00,428.01,225.9,216.2,1.069,1346041.8,1346041.8,8028,0,0,0,L,1122011218,1,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209111,663776.00
07/15/2019 12:45,2,8.883,ACTIVE,218.48,367.90,60.001,1563209104,"201051344000868","174011545737251",26.10,46.60,0,318.00,428.01,234.6,224.5,1.056,1354002.8,1354002.8,8029,0,0,0,L,1122011218,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209112,663777.00
07/15/2019 12:45,2,8.713,ACTIVE,220.06,371.51,59.990,1563209104,"201051344000576","174011545737251",26.26,48.00,0,318.91,427.71,231.6,221.6,1.056,1370338.7,1370338.7,8050,0,0,0,L,1122011218,1,124.49,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209113,663778.00
07/15/2019 12:45,2,8.938,ACTIVE,220.29,371.81,60.001,1563209104,"201051344001158","174011545737251",25.80,48.50,0,316.80,426.21,233.6,223.6,1.065,1347698.4,1347698.4,8030,0,0,0,L,1122011218,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209114,663779.00
07/15/2019 12:45,2,7.406,ACTIVE,216.22,361.59,59.964,1563209104,"201051344000917","174011545737251",25.76,51.80,0,318.30,426.81,193.1,184.5,0.915,1363140.0,1363140.0,8049,0,0,0,L,1122011218,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209115,663780.00
07/15/2019 12:45,2,6.477,ACTIVE,214.64,353.47,60.006,1563209104,"201051344000417","174011545737251",17.89,50.00,0,318.30,397.66,117.2,111.2,0.544,1078827.1,1078827.1,8053,0,0,0,L,1122011218,1,123.14,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209116,663781.00
07/15/2019 12:45,2,5.664,ACTIVE,213.74,355.88,59.985,1563209104,"201051344000685","174011545737251",25.94,47.30,0,316.50,421.40,148.7,141.6,0.707,1369237.6,1369237.6,8038,0,0,0,L,1122011218,1,123.59,121.10,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209117,663782.00
07/15/2019 12:45,2,4.959,ACTIVE,214.41,354.67,60.001,1563209104,"201051344000651","174011545737251",25.90,52.00,0,318.91,427.71,130.1,123.6,0.601,1363434.3,1363434.3,8035,0,0,0,L,1122011218,1,123.59,121.33,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209118,663783.00
07/15/2019 12:45,2,4.844,ACTIVE,215.09,355.58,60.001,1563209104,"201051344000594","174011545737251",26.46,51.30,0,316.80,427.71,129.8,123.4,0.614,1373639.4,1373639.4,8035,0,0,0,L,1122011218,1,122.23,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209119,663784.00
07/15/2019 12:45,2,5.154,ACTIVE,216.45,357.38,60.001,1563209104,"201051344000469","174011545737251",26.46,47.00,0,317.40,427.11,138.2,131.5,0.676,1353756.3,1353756.3,8042,0,0,0,L,1122011218,1,122.46,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209120,663785.00
07/15/2019 12:45,2,3.844,ALERT,213.74,351.07,59.996,1563209104,"201051344000585","174011545737251",25.84,49.30,0,306.28,427.41,100.5,95.1,0.477,1378718.8,1378718.8,8031,0,0,0,L,1122011218,1,122.23,121.78,0002,45,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209121,663786.00
07/15/2019 12:45,2,4.215,ACTIVE,215.77,353.77,59.953,1563209104,"201051344000853","174011545737251",26.32,50.20,0,319.21,429.82,112.2,106.4,0.530,1376589.7,1376589.7,8038,0,0,0,L,1122011218,1,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209122,663787.00
07/15/2019 12:45,2,5.926,ACTIVE,213.96,356.78,60.006,1563209104,"201051344001145","174011545737251",25.88,47.80,0,319.51,422.90,155.4,148.1,0.738,1377974.3,1377974.3,8057,0,0,0,L,1122011218,1,122.91,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209123,663788.00
07/15/2019 12:45,2,6.496,ACTIVE,215.09,359.48,60.022,1563209104,"201051344000438","174011545737251",25.96,49.00,0,317.10,427.11,171.1,163.2,0.818,1371437.2,1371437.2,8031,0,0,0,L,1122011218,1,123.81,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209124,663789.00
07/15/2019 12:45,2,6.697,ACTIVE,215.32,358.88,59.990,1563209104,"201051344001135","174011545737251",26.52,52.50,0,318.91,427.41,180.1,171.9,0.849,1358882.2,1358882.2,8029,0,0,0,L,1122011218,1,123.59,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209125,663790.00
07/15/2019 12:45,2,7.561,ACTIVE,218.03,364.59,60.001,1563209104,"201051344000983","174011545737251",25.21,48.80,0,320.11,428.01,193.0,184.4,0.906,1374750.0,1374750.0,8032,0,0,0,L,1122011218,1,123.59,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209126,663791.00
07/15/2019 12:45,2,4.115,ACTIVE,213.96,351.07,60.006,1563209104,"201051344001203","174011545737251",26.08,52.30,0,318.00,429.22,108.4,102.7,0.526,1366913.2,1366913.2,8048,0,0,0,L,1122011218,1,123.36,121.33,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209127,663792.00
07/15/2019 12:45,2,3.271,ACTIVE,212.38,346.86,59.953,1563209104,"201051344001230","174011545737251",25.94,47.30,0,318.30,422.90,85.9,81.0,0.407,1361660.6,1361660.6,8064,0,0,0,L,1122011218,1,122.23,120.65,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209128,663793.00
07/15/2019 12:45,2,3.203,ACTIVE,211.93,348.96,59.990,1563209104,"201051344000646","174011545737251",26.04,51.80,0,316.50,423.20,84.4,79.5,0.389,1355581.7,1355581.7,8048,0,0,0,L,1122011218,1,122.01,120.65,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209129,663794.00
07/15/2019 12:45,2,3.791,ACTIVE,214.64,350.17,59.985,1563209104,"201051344000867","174011545737251",26.14,51.00,0,318.61,425.91,100.2,94.8,0.460,1351953.4,1351953.4,8037,0,0,0,L,1122011218,1,122.46,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209130,663795.00
07/15/2019 12:45,2,3.014,ACTIVE,214.41,350.17,60.006,1563209104,"201051344000633","174011545737251",26.00,50.20,0,318.30,429.22,79.4,74.7,0.380,1348866.6,1348866.6,8045,0,0,0,L,1122011218,1,122.23,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209131,663796.00
07/15/2019 12:45,2,3.068,ACTIVE,211.93,360.38,60.001,1563209104,"201051344000955","174011545737251",25.52,52.00,0,315.30,425.91,79.3,74.6,0.698,1376266.6,1376266.6,8043,0,0,0,L,1122011218,1,121.33,121.10,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209132,663797.00
07/15/2019 12:45,2,4.090,ACTIVE,214.87,351.67,60.001,1563209104,"201051344000648","174011545737251",25.98,46.20,0,316.20,427.11,107.6,101.9,0.517,1362677.4,1362677.4,8029,0,0,0,L,1122011218,1,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209133,663798.00
07/15/2019 12:45,2,3.719,ACTIVE,214.87,350.17,60.001,1563209104,"201051344000645","174011545737251",26.12,49.00,0,317.70,426.51,98.3,93.0,0.460,1368309.2,1368309.2,8033,0,0,0,L,1122011218,1,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209134,663799.00
07/15/2019 12:45,2,3.764,ACTIVE,213.96,350.17,59.996,1563209104,"201051344000569","174011545737251",26.26,49.30,0,316.80,427.11,100.0,94.6,0.460,1385319.2,1385319.2,8036,0,0,0,L,1122011218,1,121.33,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209135,663800.00
07/15/2019 12:45,2,3.104,ACTIVE,213.74,354.37,59.996,1563209104,"179051228000119","174011545737251",26.70,52.30,0,322.21,433.12,83.8,79.0,0.402,171501.3,171501.3,8110,0,0,0,L,46974696,1,121.55,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563209136,663801.00
07/15/2019 13:00,2,8.670,ACTIVE,221.42,374.51,60.001,1563210004,"201051344000579","174011545737251",26.74,49.30,0,319.21,425.91,234.7,224.6,1.074,1386656.7,1386656.7,8042,0,0,0,L,1122011218,1,124.94,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210006,663802.00
07/15/2019 13:00,2,8.922,ACTIVE,218.93,368.80,60.001,1563210004,"201051344001025","174011545737251",26.34,52.30,0,318.61,426.81,237.9,227.7,1.056,1371507.3,1371507.3,8037,0,0,0,L,1122011218,1,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210006,663803.00
07/15/2019 13:00,2,8.734,ACTIVE,218.93,370.00,59.996,1563210004,"201051344001093","174011545737251",26.70,48.50,0,319.21,428.31,235.9,225.7,1.087,1353549.1,1353549.1,8054,0,0,0,L,1122011218,1,125.85,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210007,663804.00
07/15/2019 13:00,2,8.549,ACTIVE,221.42,372.71,59.996,1563210004,"201051344000458","174011545737251",26.46,50.00,0,318.00,425.31,229.1,219.2,1.056,1367513.3,1367513.3,8027,0,0,0,L,1122011218,1,124.94,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210008,663805.00
07/15/2019 13:00,2,8.793,ACTIVE,217.35,368.80,60.001,1563210004,"201051344000890","174011545737251",26.44,48.30,0,317.70,421.10,235.4,225.3,1.078,1368754.1,1368754.1,8040,0,0,0,L,1122011218,1,125.17,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210009,663806.00
07/15/2019 13:00,2,8.111,ACTIVE,221.42,365.80,60.001,1563210004,"201051344000988","174011545737251",17.87,46.80,0,319.21,399.76,146.9,139.9,0.667,1041128.2,1041128.2,8037,0,0,0,L,1122011218,1,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210010,663807.00
07/15/2019 13:00,2,8.689,ACTIVE,218.71,371.51,60.022,1563210004,"201051344000582","174011545737251",26.54,50.40,0,317.70,428.01,233.4,223.4,1.078,1346085.0,1346085.0,8029,0,0,0,L,1122011218,1,125.40,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210011,663808.00
07/15/2019 13:00,2,8.572,ACTIVE,219.39,370.90,60.001,1563210004,"201051344000868","174011545737251",26.46,46.80,0,318.30,425.61,229.8,219.8,1.030,1354046.6,1354046.6,8030,0,0,0,L,1122011218,1,123.81,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210012,663809.00
07/15/2019 13:00,2,8.422,ACTIVE,220.97,373.91,59.980,1563210004,"201051344000576","174011545737251",26.62,48.80,0,318.30,425.91,226.8,217.0,1.074,1370382.2,1370382.2,8051,0,0,0,L,1122011218,1,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210013,663810.00
07/15/2019 13:00,2,8.645,ACTIVE,221.19,370.90,59.964,1563210004,"201051344001158","174011545737251",26.04,49.00,0,315.60,425.31,228.0,218.1,1.043,1347741.8,1347741.8,8031,0,0,0,L,1122011218,1,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210014,663811.00
07/15/2019 13:00,2,8.693,ACTIVE,218.26,369.40,60.001,1563210004,"201051344000917","174011545737251",26.62,51.30,0,318.30,424.11,234.4,224.3,1.100,1363183.4,1363183.4,8050,0,0,0,L,1122011218,1,125.17,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210015,663812.00
07/15/2019 13:00,2,8.197,ACTIVE,217.58,359.18,60.017,1563210004,"201051344000417","174011545737251",17.89,49.50,0,317.10,394.05,148.5,141.4,0.672,1078853.9,1078853.9,8054,0,0,0,L,1122011218,1,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210016,663813.00
07/15/2019 13:00,2,8.674,ACTIVE,217.13,369.40,59.985,1563210004,"201051344000685","174011545737251",26.60,46.60,0,316.50,419.30,233.6,223.5,1.123,1369280.7,1369280.7,8039,0,0,0,L,1122011218,1,125.40,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210017,663814.00
07/15/2019 13:00,2,8.842,ACTIVE,219.39,370.90,60.001,1563210004,"201051344000651","174011545737251",26.18,50.60,0,317.40,426.81,234.5,224.4,1.056,1363478.0,1363478.0,8036,0,0,0,L,1122011218,1,126.30,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210018,663815.00
07/15/2019 13:00,2,8.576,ACTIVE,218.93,369.70,59.990,1563210004,"201051344000594","174011545737251",26.66,52.30,0,316.20,426.81,231.5,221.5,1.065,1373683.3,1373683.3,8036,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210019,663816.00
07/15/2019 13:00,2,8.500,ACTIVE,221.42,374.81,60.001,1563210004,"201051344000469","174011545737251",26.68,48.00,0,317.70,425.61,229.7,219.8,1.047,1353800.3,1353800.3,8043,0,0,0,L,1122011218,1,124.49,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210020,663817.00
07/15/2019 13:00,2,8.770,ACTIVE,218.93,369.70,60.038,1563210004,"201051344000585","174011545737251",26.62,50.20,0,318.00,426.51,236.4,226.3,1.100,1378763.3,1378763.3,8033,0,0,0,L,1122011218,1,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210021,663818.00
07/15/2019 13:00,2,8.369,ACTIVE,221.64,371.81,60.012,1563210004,"201051344000853","174011545737251",26.98,50.40,0,320.71,428.91,228.3,218.4,1.074,1376633.7,1376633.7,8039,0,0,0,L,1122011218,1,125.40,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210021,663819.00
07/15/2019 13:00,2,8.656,ACTIVE,217.13,369.10,59.996,1563210004,"201051344001145","174011545737251",26.94,47.30,0,318.91,420.80,236.2,226.1,1.078,1378018.0,1378018.0,8058,0,0,0,L,1122011218,1,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210022,663820.00
07/15/2019 13:00,2,8.627,ACTIVE,218.26,370.00,59.964,1563210004,"201051344000438","174011545737251",26.68,48.30,0,317.10,425.61,233.1,223.0,1.078,1371480.7,1371480.7,8032,0,0,0,L,1122011218,1,125.62,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210023,663821.00
07/15/2019 13:00,2,8.730,ACTIVE,218.71,369.70,60.012,1563210004,"201051344001135","174011545737251",26.48,52.50,0,318.00,427.41,233.9,223.8,1.047,1358926.4,1358926.4,8030,0,0,0,L,1122011218,1,125.62,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210024,663822.00
07/15/2019 13:00,2,8.324,ACTIVE,221.19,371.81,59.990,1563210004,"201051344000983","174011545737251",27.00,49.00,0,319.81,426.21,227.7,217.8,1.047,1374794.2,1374794.2,8033,0,0,0,L,1122011218,1,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210025,663823.00
07/15/2019 13:00,2,8.701,ACTIVE,219.16,368.80,59.980,1563210004,"201051344001203","174011545737251",26.82,51.80,0,318.30,428.31,236.3,226.2,1.100,1366957.8,1366957.8,8049,0,0,0,L,1122011218,1,126.30,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210026,663824.00
07/15/2019 13:00,2,8.680,ACTIVE,216.90,366.70,59.953,1563210004,"201051344001230","174011545737251",26.62,45.80,0,317.40,421.70,233.9,223.8,1.100,1361704.4,1361704.4,8065,0,0,0,L,1122011218,1,124.94,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210027,663825.00
07/15/2019 13:00,2,8.703,ACTIVE,217.35,370.60,59.996,1563210004,"201051344000646","174011545737251",26.36,51.00,0,317.40,425.01,232.3,222.3,1.083,1355625.6,1355625.6,8049,0,0,0,L,1122011218,1,125.17,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210028,663826.00
07/15/2019 13:00,2,8.518,ACTIVE,219.61,368.20,59.980,1563210004,"201051344000867","174011545737251",26.46,51.50,0,318.61,425.31,228.1,218.2,1.016,1351997.6,1351997.6,8038,0,0,0,L,1122011218,1,124.27,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210029,663827.00
07/15/2019 13:00,2,8.600,ACTIVE,219.61,369.10,60.001,1563210004,"201051344000633","174011545737251",26.04,50.00,0,316.20,425.31,226.6,216.7,1.047,1348910.5,1348910.5,8046,0,0,0,L,1122011218,1,124.49,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210030,663828.00
07/15/2019 13:00,2,8.707,ACTIVE,217.35,366.70,59.975,1563210004,"201051344000955","174011545737251",26.30,51.00,0,315.90,420.20,231.8,221.9,1.096,1376310.3,1376310.3,8044,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210031,663829.00
07/15/2019 13:00,2,8.262,ACTIVE,220.29,370.00,60.033,1563210004,"201051344000648","174011545737251",26.72,47.00,0,317.70,426.21,223.6,213.9,1.025,1362721.0,1362721.0,8030,0,0,0,L,1122011218,1,124.04,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210032,663830.00
07/15/2019 13:00,2,8.461,ACTIVE,220.74,371.51,59.985,1563210004,"201051344000645","174011545737251",26.22,47.80,0,318.30,425.01,224.7,215.0,0.994,1368353.1,1368353.1,8034,0,0,0,L,1122011218,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210033,663831.00
07/15/2019 13:00,2,8.350,ACTIVE,220.74,369.70,59.990,1563210004,"201051344000569","174011545737251",26.70,50.00,0,315.60,426.21,225.7,215.9,1.052,1385363.3,1385363.3,8037,0,0,0,L,1122011218,1,124.27,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210034,663832.00
07/15/2019 13:00,2,8.383,ACTIVE,220.52,376.92,60.001,1563210004,"179051228000119","174011545737251",26.88,52.80,0,321.91,431.62,228.0,218.2,1.087,171546.0,171546.0,8111,0,0,0,L,46974696,1,124.49,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210035,663833.00
07/15/2019 13:15,2,7.660,ACTIVE,221.87,370.90,59.996,1563210904,"201051344000579","174011545737251",26.58,50.40,0,319.81,422.60,206.2,197.0,0.963,1386704.1,1386704.1,8043,0,0,0,L,1122011218,1,125.62,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210905,663834.00
07/15/2019 13:15,2,7.957,ACTIVE,219.61,369.70,59.985,1563210904,"201051344001025","174011545737251",25.98,52.30,0,318.91,422.00,209.3,200.1,0.937,1371554.8,1371554.8,8038,0,0,0,L,1122011218,1,125.62,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210906,663835.00
07/15/2019 13:15,2,7.703,ACTIVE,220.06,370.90,59.980,1563210904,"201051344001093","174011545737251",26.56,49.80,0,320.71,423.50,207.2,198.1,0.946,1353596.0,1353596.0,8055,0,0,0,L,1122011218,1,126.07,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210907,663836.00
07/15/2019 13:15,2,7.531,ACTIVE,222.32,370.90,59.985,1563210904,"201051344000458","174011545737251",26.56,51.00,0,318.00,421.10,202.6,193.6,0.941,1367559.9,1367559.9,8028,0,0,0,L,1122011218,1,125.85,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210908,663837.00
07/15/2019 13:15,2,7.838,ACTIVE,218.93,367.30,60.006,1563210904,"201051344000890","174011545737251",26.12,48.30,0,319.81,418.09,207.5,198.4,0.950,1368801.1,1368801.1,8041,0,0,0,L,1122011218,1,125.85,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210909,663838.00
07/15/2019 13:15,2,7.086,ACTIVE,222.55,365.19,59.996,1563210904,"201051344000988","174011545737251",17.89,47.50,0,319.81,397.96,128.6,122.2,0.592,1041157.6,1041157.6,8038,0,0,0,L,1122011218,1,125.85,126.75,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210910,663839.00
07/15/2019 13:15,2,7.713,ACTIVE,220.52,371.21,59.985,1563210904,"201051344000582","174011545737251",26.38,50.80,0,318.61,423.20,206.0,196.9,0.946,1346131.6,1346131.6,8030,0,0,0,L,1122011218,1,126.30,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210911,663840.00
07/15/2019 13:15,2,7.768,ACTIVE,220.97,371.21,60.022,1563210904,"201051344000868","174011545737251",25.92,47.80,0,318.61,420.50,203.9,194.9,0.893,1354093.3,1354093.3,8031,0,0,0,L,1122011218,1,125.17,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210912,663841.00
07/15/2019 13:15,2,7.471,ACTIVE,222.32,372.71,59.985,1563210904,"201051344000576","174011545737251",26.66,49.30,0,317.40,421.70,201.7,192.7,0.937,1370428.4,1370428.4,8052,0,0,0,L,1122011218,1,125.85,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210913,663842.00
07/15/2019 13:15,2,7.646,ACTIVE,222.32,370.30,59.990,1563210904,"201051344001158","174011545737251",26.16,50.40,0,318.00,420.80,202.6,193.6,0.910,1347788.2,1347788.2,8032,0,0,0,L,1122011218,1,125.85,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210914,663843.00
07/15/2019 13:15,2,7.785,ACTIVE,220.29,369.40,59.990,1563210904,"201051344000917","174011545737251",26.36,52.30,0,320.41,421.10,207.9,198.8,0.972,1363230.3,1363230.3,8051,0,0,0,L,1122011218,1,126.07,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210915,663844.00
07/15/2019 13:15,2,7.211,ACTIVE,219.61,361.59,59.980,1563210904,"201051344000417","174011545737251",17.89,50.40,0,320.11,392.25,130.6,124.2,0.601,1078883.4,1078883.4,8055,0,0,0,L,1122011218,1,125.62,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210916,663845.00
07/15/2019 13:15,2,7.801,ACTIVE,219.16,370.60,59.990,1563210904,"201051344000685","174011545737251",26.24,47.00,0,317.70,417.19,207.2,198.1,0.981,1369327.5,1369327.5,8040,0,0,0,L,1122011218,1,126.30,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210917,663846.00
07/15/2019 13:15,2,7.840,ACTIVE,220.97,370.60,59.959,1563210904,"201051344000651","174011545737251",26.28,51.50,0,322.51,422.60,208.7,199.5,0.937,1363525.1,1363525.1,8037,0,0,0,L,1122011218,1,126.98,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210918,663847.00
07/15/2019 13:15,2,7.678,ACTIVE,220.52,370.30,59.980,1563210904,"201051344000594","174011545737251",26.46,52.80,0,316.20,417.19,205.6,196.5,0.941,1373730.4,1373730.4,8037,0,0,0,L,1122011218,1,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210918,663848.00
07/15/2019 13:15,2,7.689,ACTIVE,222.55,372.71,60.028,1563210904,"201051344000469","174011545737251",26.30,49.00,0,317.10,422.00,204.7,195.7,0.955,1353847.0,1353847.0,8044,0,0,0,L,1122011218,1,125.62,126.98,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210919,663849.00
07/15/2019 13:15,2,8.004,ACTIVE,220.97,372.11,59.990,1563210904,"201051344000585","174011545737251",26.02,50.40,0,320.11,422.60,211.0,201.7,0.994,1378811.0,1378811.0,8034,0,0,0,L,1122011218,1,126.07,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210920,663850.00
07/15/2019 13:15,2,7.605,ACTIVE,222.77,371.21,59.985,1563210904,"201051344000853","174011545737251",26.48,50.20,0,321.61,420.20,204.0,195.0,0.941,1376680.4,1376680.4,8040,0,0,0,L,1122011218,1,126.53,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210921,663851.00
07/15/2019 13:15,2,7.873,ACTIVE,219.39,367.60,59.948,1563210904,"201051344001145","174011545737251",26.32,48.80,0,319.81,418.09,209.6,200.4,0.963,1378065.4,1378065.4,8059,0,0,0,L,1122011218,1,125.85,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210922,663852.00
07/15/2019 13:15,2,7.756,ACTIVE,220.29,369.40,59.985,1563210904,"201051344000438","174011545737251",26.42,49.30,0,319.51,421.10,207.5,198.4,0.937,1371527.5,1371527.5,8033,0,0,0,L,1122011218,1,126.53,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210923,663853.00
07/15/2019 13:15,2,7.898,ACTIVE,220.29,368.80,59.996,1563210904,"201051344001135","174011545737251",26.20,53.00,0,319.51,420.80,209.4,200.2,0.937,1358973.7,1358973.7,8031,0,0,0,L,1122011218,1,126.30,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210924,663854.00
07/15/2019 13:15,2,7.656,ACTIVE,222.55,371.81,59.985,1563210904,"201051344000983","174011545737251",26.36,50.40,0,319.51,421.70,204.3,195.3,0.937,1374840.9,1374840.9,8034,0,0,0,L,1122011218,1,126.07,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210925,663855.00
07/15/2019 13:15,2,7.914,ACTIVE,220.74,370.90,59.980,1563210904,"201051344001203","174011545737251",26.34,51.50,0,318.30,422.30,211.2,201.9,0.994,1367005.3,1367005.3,8050,0,0,0,L,1122011218,1,126.98,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210926,663856.00
07/15/2019 13:15,2,7.828,ACTIVE,218.93,367.60,60.012,1563210904,"201051344001230","174011545737251",26.36,47.00,0,318.91,417.79,208.9,199.7,0.977,1361751.5,1361751.5,8066,0,0,0,L,1122011218,1,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210927,663857.00
07/15/2019 13:15,2,7.791,ACTIVE,218.93,367.00,59.959,1563210904,"201051344000646","174011545737251",26.38,51.30,0,317.10,416.89,208.1,198.9,0.963,1355672.4,1355672.4,8050,0,0,0,L,1122011218,1,126.07,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210928,663858.00
07/15/2019 13:15,2,7.711,ACTIVE,221.19,369.40,59.980,1563210904,"201051344000867","174011545737251",26.22,52.50,0,319.21,419.30,204.6,195.5,0.888,1352044.3,1352044.3,8039,0,0,0,L,1122011218,1,125.62,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210929,663859.00
07/15/2019 13:15,2,7.707,ACTIVE,221.19,370.60,59.990,1563210904,"201051344000633","174011545737251",26.08,51.30,0,318.61,420.20,203.4,194.4,0.950,1348957.0,1348957.0,8047,0,0,0,L,1122011218,1,125.62,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210930,663860.00
