ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 13:15,2,7.682,ACTIVE,219.39,369.40,59.990,1563210904,"201051344000955","174011545737251",26.62,52.00,0,318.00,417.19,206.9,197.8,0.968,1376357.1,1376357.1,8045,0,0,0,L,1122011218,1,125.40,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210931,663861.00
07/15/2019 13:15,2,7.457,ACTIVE,221.87,370.60,59.980,1563210904,"201051344000648","174011545737251",26.48,47.50,0,317.70,420.80,200.0,191.1,0.924,1362766.9,1362766.9,8031,0,0,0,L,1122011218,1,125.40,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210932,663862.00
07/15/2019 13:15,2,7.732,ACTIVE,222.10,369.10,59.990,1563210904,"201051344000645","174011545737251",25.70,49.00,0,320.11,421.10,201.2,192.3,0.906,1368399.2,1368399.2,8035,0,0,0,L,1122011218,1,126.07,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210933,663863.00
07/15/2019 13:15,2,7.537,ACTIVE,221.87,370.60,59.990,1563210904,"201051344000569","174011545737251",26.50,50.60,0,319.81,421.10,202.2,193.3,0.928,1385409.8,1385409.8,8038,0,0,0,L,1122011218,1,125.40,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210934,663864.00
07/15/2019 13:15,2,7.641,ACTIVE,221.87,375.71,59.990,1563210904,"179051228000119","174011545737251",26.54,54.00,0,320.11,421.40,205.3,196.3,0.981,171593.0,171593.0,8112,0,0,0,L,46974696,1,125.85,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563210935,663865.00
07/15/2019 13:30,2,7.543,ACTIVE,219.61,367.00,59.980,1563211804,"201051344000579","174011545737251",26.60,50.80,0,336.64,418.39,203.3,194.3,0.959,1386752.5,1386752.5,8044,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211805,663866.00
07/15/2019 13:30,2,7.852,ACTIVE,217.13,362.79,60.022,1563211804,"201051344001025","174011545737251",25.96,52.50,0,335.74,416.89,206.4,197.3,0.915,1371604.1,1371604.1,8039,0,0,0,L,1122011218,1,124.27,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211806,663867.00
07/15/2019 13:30,2,7.645,ACTIVE,217.35,366.10,59.953,1563211804,"201051344001093","174011545737251",26.22,49.30,0,335.44,415.69,203.0,194.0,0.941,1353644.7,1353644.7,8056,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211807,663868.00
07/15/2019 13:30,2,7.584,ACTIVE,219.84,369.40,59.996,1563211804,"201051344000458","174011545737251",25.90,51.30,0,336.64,416.89,198.9,190.1,0.932,1367607.4,1367607.4,8029,0,0,0,L,1122011218,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211808,663869.00
07/15/2019 13:30,2,7.619,ACTIVE,216.00,364.59,60.001,1563211804,"201051344000890","174011545737251",26.42,48.80,0,336.34,415.09,203.8,194.7,0.941,1368849.7,1368849.7,8042,0,0,0,L,1122011218,1,124.27,121.78,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211809,663870.00
07/15/2019 13:30,2,6.941,ACTIVE,219.61,360.69,60.001,1563211804,"201051344000988","174011545737251",17.89,47.80,0,338.44,393.15,125.9,119.6,0.592,1041187.4,1041187.4,8039,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211810,663871.00
07/15/2019 13:30,2,7.711,ACTIVE,217.13,364.29,59.953,1563211804,"201051344000582","174011545737251",25.94,50.40,0,335.14,416.59,202.5,193.5,0.950,1346180.0,1346180.0,8031,0,0,0,L,1122011218,1,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211811,663872.00
07/15/2019 13:30,2,7.617,ACTIVE,218.03,366.40,59.985,1563211804,"201051344000868","174011545737251",25.90,48.50,0,335.14,414.19,200.0,191.1,0.906,1354141.0,1354141.0,8032,0,0,0,L,1122011218,1,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211812,663873.00
07/15/2019 13:30,2,7.354,ACTIVE,219.39,367.00,60.022,1563211804,"201051344000576","174011545737251",26.56,49.80,0,336.34,418.09,197.7,188.9,0.937,1370475.7,1370475.7,8053,0,0,0,L,1122011218,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211813,663874.00
07/15/2019 13:30,2,7.609,ACTIVE,219.61,367.30,59.980,1563211804,"201051344001158","174011545737251",25.82,50.80,0,336.34,414.79,198.9,190.1,0.915,1347835.6,1347835.6,8033,0,0,0,L,1122011218,1,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211814,663875.00
07/15/2019 13:30,2,7.633,ACTIVE,216.90,364.29,59.953,1563211804,"201051344000917","174011545737251",26.36,52.30,0,335.44,415.09,203.7,194.7,0.972,1363279.0,1363279.0,8052,0,0,0,L,1122011218,1,124.27,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211815,663876.00
07/15/2019 13:30,2,7.057,ACTIVE,216.22,357.68,59.996,1563211804,"201051344000417","174011545737251",17.89,50.00,0,336.94,391.94,127.8,121.4,0.597,1078913.6,1078913.6,8056,0,0,0,L,1122011218,1,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211815,663877.00
07/15/2019 13:30,2,7.770,ACTIVE,215.54,364.89,60.001,1563211804,"201051344000685","174011545737251",25.80,47.00,0,336.34,415.09,203.1,194.1,0.994,1369375.9,1369375.9,8041,0,0,0,L,1122011218,1,124.49,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211816,663878.00
07/15/2019 13:30,2,7.713,ACTIVE,217.58,367.00,59.964,1563211804,"201051344000651","174011545737251",26.28,52.30,0,335.74,415.39,205.2,196.1,0.937,1363574.0,1363574.0,8038,0,0,0,L,1122011218,1,125.17,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211817,663879.00
07/15/2019 13:30,2,7.643,ACTIVE,217.35,363.99,59.969,1563211804,"201051344000594","174011545737251",26.26,53.30,0,333.03,415.99,203.0,194.0,0.932,1373778.5,1373778.5,8038,0,0,0,L,1122011218,1,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211819,663880.00
07/15/2019 13:30,2,7.521,ACTIVE,219.61,368.20,59.980,1563211804,"201051344000469","174011545737251",26.40,48.80,0,336.34,416.59,201.0,192.0,0.950,1353894.9,1353894.9,8045,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211819,663881.00
07/15/2019 13:30,2,7.848,ACTIVE,217.58,365.19,59.980,1563211804,"201051344000585","174011545737251",26.26,50.60,0,335.14,415.39,208.7,199.5,0.986,1378860.5,1378860.5,8035,0,0,0,L,1122011218,1,124.27,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211820,663882.00
07/15/2019 13:30,2,7.557,ACTIVE,219.84,366.10,59.980,1563211804,"201051344000853","174011545737251",26.32,50.60,0,337.24,417.49,201.5,192.6,0.915,1376728.2,1376728.2,8041,0,0,0,L,1122011218,1,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211821,663883.00
07/15/2019 13:30,2,7.764,ACTIVE,215.54,363.09,60.033,1563211804,"201051344001145","174011545737251",26.36,49.00,0,336.34,415.99,207.2,198.1,0.968,1378114.4,1378114.4,8060,0,0,0,L,1122011218,1,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211822,663884.00
07/15/2019 13:30,2,7.777,ACTIVE,216.67,365.49,59.990,1563211804,"201051344000438","174011545737251",25.90,49.00,0,336.04,415.99,204.0,194.9,0.968,1371575.9,1371575.9,8034,0,0,0,L,1122011218,1,124.49,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211823,663885.00
07/15/2019 13:30,2,7.734,ACTIVE,216.90,362.49,59.985,1563211804,"201051344001135","174011545737251",26.40,53.00,0,334.84,415.39,206.8,197.7,0.950,1359022.6,1359022.6,8032,0,0,0,L,1122011218,1,124.49,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211824,663886.00
07/15/2019 13:30,2,7.580,ACTIVE,219.61,367.60,59.980,1563211804,"201051344000983","174011545737251",26.26,50.40,0,336.64,414.49,201.5,192.6,0.941,1374888.7,1374888.7,8035,0,0,0,L,1122011218,1,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211825,663887.00
07/15/2019 13:30,2,7.834,ACTIVE,217.13,364.89,59.959,1563211804,"201051344001203","174011545737251",26.16,52.50,0,335.74,415.99,207.6,198.4,0.977,1367054.6,1367054.6,8051,0,0,0,L,1122011218,1,124.94,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211826,663888.00
07/15/2019 13:30,2,7.662,ACTIVE,215.32,361.89,59.980,1563211804,"201051344001230","174011545737251",26.44,47.30,0,330.93,414.79,205.0,196.0,0.959,1361800.2,1361800.2,8067,0,0,0,L,1122011218,1,123.81,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211827,663889.00
07/15/2019 13:30,2,7.725,ACTIVE,215.54,363.99,59.985,1563211804,"201051344000646","174011545737251",26.18,52.30,0,333.33,415.99,204.7,195.7,0.963,1355721.1,1355721.1,8051,0,0,0,L,1122011218,1,124.04,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211828,663890.00
07/15/2019 13:30,2,7.684,ACTIVE,218.03,360.69,59.975,1563211804,"201051344000867","174011545737251",25.88,54.00,0,336.04,415.09,201.3,192.4,0.893,1352092.2,1352092.2,8040,0,0,0,L,1122011218,1,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211829,663891.00
07/15/2019 13:30,2,7.549,ACTIVE,218.03,365.19,60.006,1563211804,"201051344000633","174011545737251",26.24,51.80,0,335.74,415.99,200.5,191.6,0.941,1349004.6,1349004.6,8048,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211830,663892.00
07/15/2019 13:30,2,7.650,ACTIVE,215.77,362.79,59.985,1563211804,"201051344000955","174011545737251",26.26,53.50,0,329.43,417.49,203.6,194.5,0.972,1376405.4,1376405.4,8046,0,0,0,L,1122011218,1,123.59,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211831,663893.00
07/15/2019 13:30,2,7.451,ACTIVE,218.71,366.10,59.985,1563211804,"201051344000648","174011545737251",26.18,48.50,0,336.34,414.49,197.6,188.7,0.915,1362813.8,1362813.8,8032,0,0,0,L,1122011218,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211831,663894.00
07/15/2019 13:30,2,7.510,ACTIVE,218.93,367.30,59.948,1563211804,"201051344000645","174011545737251",26.06,49.00,0,335.74,413.59,198.3,189.5,0.902,1368446.4,1368446.4,8036,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211832,663895.00
07/15/2019 13:30,2,7.438,ACTIVE,218.93,367.90,59.996,1563211804,"201051344000569","174011545737251",26.46,51.50,0,332.43,414.49,199.3,190.5,0.932,1385457.4,1385457.4,8039,0,0,0,L,1122011218,1,123.59,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211833,663896.00
07/15/2019 13:30,2,7.559,ACTIVE,218.71,370.60,59.996,1563211804,"179051228000119","174011545737251",26.56,55.30,0,337.84,420.20,203.2,194.2,0.972,171641.3,171641.3,8113,0,0,0,L,46974696,1,123.81,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563211834,663897.00
07/15/2019 13:45,2,7.709,ACTIVE,219.61,369.70,60.006,1563212704,"201051344000579","174011545737251",25.92,50.60,0,337.54,414.49,202.4,193.4,0.959,1386799.9,1386799.9,8045,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212706,663898.00
07/15/2019 13:45,2,7.975,ACTIVE,217.58,364.89,59.990,1563212704,"201051344001025","174011545737251",25.76,52.00,0,335.44,410.88,208.0,198.8,0.941,1371652.6,1371652.6,8040,0,0,0,L,1122011218,1,124.49,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212707,663899.00
07/15/2019 13:45,2,7.715,ACTIVE,217.80,367.90,60.001,1563212704,"201051344001093","174011545737251",26.50,48.80,0,335.44,414.49,207.0,197.9,0.959,1353692.6,1353692.6,8057,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212708,663900.00
07/15/2019 13:45,2,7.502,ACTIVE,219.61,369.70,60.012,1563212704,"201051344000458","174011545737251",26.32,51.30,0,336.64,418.39,200.1,191.2,0.941,1367654.1,1367654.1,8030,0,0,0,L,1122011218,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212709,663901.00
07/15/2019 13:45,2,7.785,ACTIVE,216.22,365.19,59.996,1563212704,"201051344000890","174011545737251",25.74,50.60,0,333.03,411.48,203.2,194.2,0.937,1368897.3,1368897.3,8043,0,0,0,L,1122011218,1,124.49,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212710,663902.00
07/15/2019 13:45,2,6.967,ACTIVE,219.61,361.89,59.996,1563212704,"201051344000988","174011545737251",17.89,47.80,0,337.84,391.94,126.1,119.8,0.588,1041216.8,1041216.8,8040,0,0,0,L,1122011218,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212710,663903.00
07/15/2019 13:45,2,7.658,ACTIVE,217.80,367.00,59.985,1563212704,"201051344000582","174011545737251",26.22,50.00,0,334.54,411.18,203.3,194.3,0.950,1346227.4,1346227.4,8032,0,0,0,L,1122011218,1,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212711,663904.00
07/15/2019 13:45,2,7.676,ACTIVE,218.03,367.30,60.017,1563212704,"201051344000868","174011545737251",25.88,49.80,0,335.44,413.29,201.2,192.3,0.915,1354187.9,1354187.9,8033,0,0,0,L,1122011218,1,123.14,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212712,663905.00
07/15/2019 13:45,2,7.609,ACTIVE,219.16,369.10,59.985,1563212704,"201051344000576","174011545737251",25.78,50.20,0,336.94,414.79,198.6,189.8,0.932,1370522.1,1370522.1,8054,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212713,663906.00
07/15/2019 13:45,2,7.744,ACTIVE,219.39,366.70,60.006,1563212704,"201051344001158","174011545737251",25.45,50.00,0,336.64,413.89,199.6,190.7,0.924,1347882.2,1347882.2,8034,0,0,0,L,1122011218,1,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212714,663907.00
07/15/2019 13:45,2,7.771,ACTIVE,217.13,366.10,60.033,1563212704,"201051344000917","174011545737251",26.06,52.80,0,331.23,413.59,205.1,196.1,0.972,1363326.7,1363326.7,8053,0,0,0,L,1122011218,1,124.49,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212715,663908.00
07/15/2019 13:45,2,6.977,ACTIVE,216.45,357.68,60.012,1563212704,"201051344000417","174011545737251",17.91,50.60,0,334.54,387.74,126.2,119.9,0.597,1078943.2,1078943.2,8057,0,0,0,L,1122011218,1,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212716,663909.00
07/15/2019 13:45,2,7.801,ACTIVE,216.22,365.49,59.980,1563212704,"201051344000685","174011545737251",25.66,48.80,0,333.03,410.58,202.7,193.7,0.977,1369423.3,1369423.3,8042,0,0,0,L,1122011218,1,124.94,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212717,663910.00
07/15/2019 13:45,2,7.855,ACTIVE,218.03,367.90,60.001,1563212704,"201051344000651","174011545737251",25.96,51.30,0,328.22,413.89,206.4,197.3,0.937,1363622.1,1363622.1,8039,0,0,0,L,1122011218,1,125.40,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212718,663911.00
07/15/2019 13:45,2,7.623,ACTIVE,217.35,363.09,60.001,1563212704,"201051344000594","174011545737251",26.14,53.30,0,330.03,415.39,201.7,192.8,0.950,1373825.7,1373825.7,8039,0,0,0,L,1122011218,1,123.14,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212719,663912.00
07/15/2019 13:45,2,7.617,ACTIVE,219.61,368.50,60.006,1563212704,"201051344000469","174011545737251",26.18,49.30,0,336.34,415.39,201.9,193.0,0.977,1353942.0,1353942.0,8046,0,0,0,L,1122011218,1,123.59,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212720,663913.00
07/15/2019 13:45,2,7.912,ACTIVE,217.80,366.70,60.001,1563212704,"201051344000585","174011545737251",26.08,50.20,0,336.04,410.88,208.8,199.6,0.986,1378909.2,1378909.2,8036,0,0,0,L,1122011218,1,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212721,663914.00
07/15/2019 13:45,2,7.615,ACTIVE,219.84,369.10,59.996,1563212704,"201051344000853","174011545737251",26.16,51.50,0,336.64,417.79,201.6,192.7,0.959,1376775.2,1376775.2,8042,0,0,0,L,1122011218,1,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212722,663915.00
07/15/2019 13:45,2,7.689,ACTIVE,216.45,363.69,59.980,1563212704,"201051344001145","174011545737251",26.22,49.30,0,334.84,411.78,204.2,195.2,0.941,1378162.4,1378162.4,8061,0,0,0,L,1122011218,1,124.27,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212723,663916.00
07/15/2019 13:45,2,7.760,ACTIVE,217.35,367.00,59.964,1563212704,"201051344000438","174011545737251",25.86,50.80,0,335.44,410.58,203.2,194.3,0.955,1371623.3,1371623.3,8035,0,0,0,L,1122011218,1,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212724,663917.00
07/15/2019 13:45,2,7.742,ACTIVE,217.58,367.30,59.996,1563212704,"201051344001135","174011545737251",26.24,54.80,0,336.34,410.58,205.8,196.7,0.928,1359070.7,1359070.7,8033,0,0,0,L,1122011218,1,124.72,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212725,663918.00
07/15/2019 13:45,2,7.613,ACTIVE,219.61,368.50,59.996,1563212704,"201051344000983","174011545737251",26.22,50.60,0,335.74,413.89,202.2,193.2,0.937,1374935.8,1374935.8,8036,0,0,0,L,1122011218,1,124.27,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212726,663919.00
07/15/2019 13:45,2,7.906,ACTIVE,217.80,367.30,59.996,1563212704,"201051344001203","174011545737251",26.18,51.50,0,330.63,413.89,209.6,200.4,0.990,1367103.2,1367103.2,8052,0,0,0,L,1122011218,1,125.40,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212726,663920.00
07/15/2019 13:45,2,7.834,ACTIVE,216.00,365.19,59.985,1563212704,"201051344001230","174011545737251",25.82,49.00,0,330.93,411.78,204.8,195.7,0.968,1361847.9,1361847.9,8068,0,0,0,L,1122011218,1,124.27,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212728,663921.00
07/15/2019 13:45,2,7.721,ACTIVE,216.22,367.00,59.996,1563212704,"201051344000646","174011545737251",26.22,52.80,0,330.63,411.18,205.0,196.0,0.959,1355768.8,1355768.8,8052,0,0,0,L,1122011218,1,124.49,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212728,663922.00
07/15/2019 13:45,2,7.727,ACTIVE,218.26,366.70,59.985,1563212704,"201051344000867","174011545737251",25.82,54.80,0,329.43,410.88,202.1,193.1,0.932,1352139.3,1352139.3,8041,0,0,0,L,1122011218,1,123.59,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212729,663923.00
07/15/2019 13:45,2,7.631,ACTIVE,218.26,366.40,60.028,1563212704,"201051344000633","174011545737251",26.00,51.50,0,334.54,409.68,200.9,192.0,0.941,1349051.3,1349051.3,8049,0,0,0,L,1122011218,1,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212730,663924.00
07/15/2019 13:45,2,7.791,ACTIVE,216.67,366.40,59.985,1563212704,"201051344000955","174011545737251",25.82,53.80,0,330.33,413.29,203.7,194.7,0.963,1376452.9,1376452.9,8047,0,0,0,L,1122011218,1,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212731,663925.00
07/15/2019 13:45,2,7.480,ACTIVE,219.16,366.70,59.969,1563212704,"201051344000648","174011545737251",26.16,48.80,0,336.94,413.29,198.1,189.3,0.924,1362859.9,1362859.9,8033,0,0,0,L,1122011218,1,123.59,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212732,663926.00
07/15/2019 13:45,2,7.688,ACTIVE,219.39,367.00,59.996,1563212704,"201051344000645","174011545737251",25.68,49.30,0,337.24,413.29,200.1,191.2,0.910,1368492.8,1368492.8,8037,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212733,663927.00
07/15/2019 13:45,2,7.543,ACTIVE,219.39,367.90,59.985,1563212704,"201051344000569","174011545737251",26.38,51.00,0,335.44,413.89,201.5,192.6,0.941,1385504.2,1385504.2,8040,0,0,0,L,1122011218,1,123.59,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212734,663928.00
07/15/2019 13:45,2,7.576,ACTIVE,218.93,374.21,60.012,1563212704,"179051228000119","174011545737251",26.56,55.30,0,338.44,419.60,203.6,194.6,0.990,171688.6,171688.6,8114,0,0,0,L,46974696,1,123.81,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563212735,663929.00
07/15/2019 14:00,2,7.445,ACTIVE,218.93,366.70,59.996,1563213604,"201051344000579","174011545737251",26.22,50.80,0,336.94,414.79,197.6,188.8,0.932,1386848.1,1386848.1,8046,0,0,0,L,1122011218,1,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213605,663930.00
07/15/2019 14:00,2,7.740,ACTIVE,217.80,366.10,60.049,1563213604,"201051344001025","174011545737251",25.72,53.30,0,335.44,412.68,201.7,192.7,0.910,1371701.9,1371701.9,8041,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213606,663931.00
07/15/2019 14:00,2,7.438,ACTIVE,217.80,365.80,59.990,1563213604,"201051344001093","174011545737251",26.34,49.80,0,335.44,415.69,198.3,189.4,0.915,1353741.3,1353741.3,8058,0,0,0,L,1122011218,1,124.72,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213607,663932.00
07/15/2019 14:00,2,7.250,ACTIVE,219.16,366.70,59.964,1563213604,"201051344000458","174011545737251",26.56,50.60,0,337.54,414.19,194.9,186.2,0.910,1367701.5,1367701.5,8031,0,0,0,L,1122011218,1,124.27,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213608,663933.00
07/15/2019 14:00,2,7.525,ACTIVE,216.22,363.99,60.001,1563213604,"201051344000890","174011545737251",25.90,50.80,0,334.24,410.58,197.3,188.5,0.902,1368945.4,1368945.4,8044,0,0,0,L,1122011218,1,124.04,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213609,663934.00
07/15/2019 14:00,2,6.803,ACTIVE,219.16,360.38,60.006,1563213604,"201051344000988","174011545737251",17.95,47.50,0,339.04,391.94,123.8,117.5,0.588,1041246.6,1041246.6,8041,0,0,0,L,1122011218,1,124.04,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213610,663935.00
07/15/2019 14:00,2,7.547,ACTIVE,217.58,366.10,59.964,1563213604,"201051344000582","174011545737251",25.80,51.00,0,335.14,414.49,197.2,188.4,0.924,1346275.5,1346275.5,8033,0,0,0,L,1122011218,1,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213611,663936.00
07/15/2019 14:00,2,7.539,ACTIVE,217.58,363.39,60.043,1563213604,"201051344000868","174011545737251",25.64,48.80,0,335.74,409.08,195.7,186.9,0.888,1354235.7,1354235.7,8034,0,0,0,L,1122011218,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213612,663937.00
07/15/2019 14:00,2,7.229,ACTIVE,218.93,367.00,60.022,1563213604,"201051344000576","174011545737251",26.54,48.80,0,336.64,415.09,194.2,185.5,0.910,1370569.4,1370569.4,8055,0,0,0,L,1122011218,1,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213613,663938.00
07/15/2019 14:00,2,7.391,ACTIVE,218.93,366.10,60.012,1563213604,"201051344001158","174011545737251",26.00,50.20,0,336.64,413.89,194.6,185.9,0.915,1347929.6,1347929.6,8035,0,0,0,L,1122011218,1,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213614,663939.00
07/15/2019 14:00,2,7.512,ACTIVE,217.35,364.89,59.980,1563213604,"201051344000917","174011545737251",26.12,53.00,0,335.74,409.68,198.6,189.8,0.946,1363375.3,1363375.3,8054,0,0,0,L,1122011218,1,124.27,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213615,663940.00
07/15/2019 14:00,2,6.773,ACTIVE,216.45,356.18,60.017,1563213604,"201051344000417","174011545737251",17.91,51.30,0,336.64,387.14,123.1,116.9,0.588,1078972.9,1078972.9,8058,0,0,0,L,1122011218,1,123.81,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213616,663941.00
07/15/2019 14:00,2,7.516,ACTIVE,216.00,364.29,59.980,1563213604,"201051344000685","174011545737251",25.90,50.00,0,335.44,409.38,197.2,188.4,0.955,1369471.3,1369471.3,8043,0,0,0,L,1122011218,1,124.49,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213617,663942.00
07/15/2019 14:00,2,7.670,ACTIVE,217.58,366.10,60.017,1563213604,"201051344000651","174011545737251",25.70,52.30,0,336.34,414.79,199.6,190.7,0.902,1363670.8,1363670.8,8040,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213618,663943.00
07/15/2019 14:00,2,7.400,ACTIVE,216.90,364.59,60.049,1563213604,"201051344000594","174011545737251",26.16,53.50,0,334.84,409.98,195.9,187.1,0.924,1373873.4,1373873.4,8040,0,0,0,L,1122011218,1,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213619,663944.00
07/15/2019 14:00,2,7.309,ACTIVE,219.16,367.00,60.012,1563213604,"201051344000469","174011545737251",26.52,49.30,0,335.74,415.99,196.3,187.5,0.932,1353989.9,1353989.9,8047,0,0,0,L,1122011218,1,123.59,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213620,663945.00
07/15/2019 14:00,2,7.607,ACTIVE,217.58,366.70,59.985,1563213604,"201051344000585","174011545737251",26.26,51.00,0,335.14,413.89,202.2,193.2,0.955,1378958.7,1378958.7,8037,0,0,0,L,1122011218,1,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213621,663946.00
07/15/2019 14:00,2,7.328,ACTIVE,219.16,367.30,60.022,1563213604,"201051344000853","174011545737251",26.48,51.00,0,339.04,414.49,196.5,187.8,0.928,1376823.1,1376823.1,8043,0,0,0,L,1122011218,1,124.49,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213622,663947.00
07/15/2019 14:00,2,7.514,ACTIVE,216.22,364.89,60.022,1563213604,"201051344001145","174011545737251",26.18,49.80,0,336.04,410.58,199.3,190.4,0.932,1378210.9,1378210.9,8062,0,0,0,L,1122011218,1,123.81,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213623,663948.00
07/15/2019 14:00,2,7.467,ACTIVE,216.90,365.49,60.028,1563213604,"201051344000438","174011545737251",26.14,51.80,0,336.04,409.98,197.6,188.7,0.950,1371671.4,1371671.4,8036,0,0,0,L,1122011218,1,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213624,663949.00
07/15/2019 14:00,2,7.590,ACTIVE,216.90,365.49,60.006,1563213604,"201051344001135","174011545737251",26.00,54.50,0,336.04,411.18,199.9,191.0,0.902,1359119.4,1359119.4,8034,0,0,0,L,1122011218,1,124.27,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213625,663950.00
07/15/2019 14:00,2,7.381,ACTIVE,218.93,366.70,60.059,1563213604,"201051344000983","174011545737251",26.32,50.20,0,336.64,414.49,196.6,187.8,0.919,1374983.7,1374983.7,8037,0,0,0,L,1122011218,1,124.04,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213626,663951.00
07/15/2019 14:00,2,7.523,ACTIVE,217.35,365.49,60.012,1563213604,"201051344001203","174011545737251",26.40,51.80,0,336.64,414.79,201.1,192.1,0.946,1367152.5,1367152.5,8053,0,0,0,L,1122011218,1,124.94,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213627,663952.00
07/15/2019 14:00,2,7.451,ACTIVE,215.54,361.59,60.017,1563213604,"201051344001230","174011545737251",26.20,50.20,0,331.83,411.48,197.7,188.9,0.932,1361896.3,1361896.3,8069,0,0,0,L,1122011218,1,123.81,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213628,663953.00
07/15/2019 14:00,2,7.615,ACTIVE,215.77,362.19,59.969,1563213604,"201051344000646","174011545737251",25.74,53.30,0,333.33,412.08,198.6,189.7,0.919,1355817.3,1355817.3,8053,0,0,0,L,1122011218,1,123.81,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213629,663954.00
07/15/2019 14:00,2,7.459,ACTIVE,217.80,363.69,60.017,1563213604,"201051344000867","174011545737251",25.96,54.00,0,335.44,408.18,196.1,187.3,0.897,1352187.2,1352187.2,8042,0,0,0,L,1122011218,1,123.59,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213629,663955.00
07/15/2019 14:00,2,7.449,ACTIVE,217.80,366.40,60.017,1563213604,"201051344000633","174011545737251",25.86,51.00,0,335.44,412.38,195.0,186.3,0.910,1349098.9,1349098.9,8050,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213630,663956.00
07/15/2019 14:00,2,7.574,ACTIVE,216.22,364.29,60.012,1563213604,"201051344000955","174011545737251",25.80,53.80,0,335.14,410.28,197.8,188.9,0.941,1376501.1,1376501.1,8048,0,0,0,L,1122011218,1,123.59,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213631,663957.00
07/15/2019 14:00,2,7.182,ACTIVE,218.48,365.80,60.006,1563213604,"201051344000648","174011545737251",26.46,48.30,0,336.34,413.89,192.5,183.9,0.910,1362906.8,1362906.8,8034,0,0,0,L,1122011218,1,123.59,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213632,663958.00
07/15/2019 14:00,2,7.340,ACTIVE,218.71,367.60,59.980,1563213604,"201051344000645","174011545737251",26.08,48.50,0,336.94,413.59,193.9,185.2,0.879,1368540.1,1368540.1,8038,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213633,663959.00
07/15/2019 14:00,2,7.344,ACTIVE,218.48,367.00,59.996,1563213604,"201051344000569","174011545737251",26.16,51.50,0,336.34,413.89,194.8,186.0,0.906,1385551.8,1385551.8,8041,0,0,0,L,1122011218,1,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213634,663960.00
07/15/2019 14:00,2,7.279,ACTIVE,218.48,372.11,60.028,1563213604,"179051228000119","174011545737251",26.74,54.80,0,339.34,415.99,197.0,188.2,0.937,171737.0,171737.0,8115,0,0,0,L,46974696,1,123.81,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563213635,663961.00
07/15/2019 14:15,2,7.406,ACTIVE,218.93,367.90,60.028,1563214504,"201051344000579","174011545737251",26.52,50.80,0,336.94,413.29,199.0,190.1,0.941,1386895.6,1386895.6,8047,0,0,0,L,1122011218,1,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214505,663962.00
07/15/2019 14:15,2,7.705,ACTIVE,217.58,364.89,60.006,1563214504,"201051344001025","174011545737251",25.96,52.80,0,335.74,409.98,202.6,193.6,0.924,1371750.3,1371750.3,8042,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214506,663963.00
07/15/2019 14:15,2,7.426,ACTIVE,217.58,366.70,60.012,1563214504,"201051344001093","174011545737251",26.42,49.50,0,334.84,409.98,198.6,189.7,0.924,1353788.9,1353788.9,8059,0,0,0,L,1122011218,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214508,663964.00
07/15/2019 14:15,2,7.279,ACTIVE,219.16,367.00,60.017,1563214504,"201051344000458","174011545737251",26.54,51.80,0,336.34,412.38,195.6,186.9,0.924,1367748.4,1367748.4,8032,0,0,0,L,1122011218,1,124.27,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214509,663965.00
07/15/2019 14:15,2,7.584,ACTIVE,216.22,363.99,59.964,1563214504,"201051344000890","174011545737251",25.90,50.20,0,336.64,409.98,199.0,190.1,0.906,1368992.9,1368992.9,8045,0,0,0,L,1122011218,1,124.04,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214510,663966.00
07/15/2019 14:15,2,6.842,ACTIVE,219.16,361.59,60.012,1563214504,"201051344000988","174011545737251",17.89,47.80,0,341.75,390.44,124.0,117.7,0.588,1041276.2,1041276.2,8042,0,0,0,L,1122011218,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214511,663967.00
07/15/2019 14:15,2,7.428,ACTIVE,217.35,365.80,60.006,1563214504,"201051344000582","174011545737251",26.36,50.80,0,335.44,409.98,198.2,189.4,0.941,1346323.0,1346323.0,8034,0,0,0,L,1122011218,1,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214511,663968.00
07/15/2019 14:15,2,7.379,ACTIVE,217.35,364.89,60.017,1563214504,"201051344000868","174011545737251",26.18,48.80,0,335.44,408.78,195.3,186.6,0.888,1354282.6,1354282.6,8035,0,0,0,L,1122011218,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214512,663969.00
07/15/2019 14:15,2,7.229,ACTIVE,218.93,366.70,60.033,1563214504,"201051344000576","174011545737251",26.48,49.30,0,336.34,412.98,193.6,184.9,0.910,1370615.9,1370615.9,8056,0,0,0,L,1122011218,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214513,663970.00
07/15/2019 14:15,2,7.375,ACTIVE,218.93,365.19,60.022,1563214504,"201051344001158","174011545737251",26.04,50.20,0,336.64,411.78,194.4,185.7,0.906,1347976.3,1347976.3,8036,0,0,0,L,1122011218,1,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214514,663971.00
07/15/2019 14:15,2,7.439,ACTIVE,217.35,365.80,60.001,1563214504,"201051344000917","174011545737251",26.46,52.50,0,334.84,408.18,199.3,190.4,0.946,1363423.1,1363423.1,8055,0,0,0,L,1122011218,1,124.04,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214515,663972.00
07/15/2019 14:15,2,6.914,ACTIVE,216.45,355.58,60.012,1563214504,"201051344000417","174011545737251",17.89,50.60,0,338.14,387.44,125.4,119.1,0.605,1079002.6,1079002.6,8059,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214516,663973.00
07/15/2019 14:15,2,7.547,ACTIVE,216.22,365.80,59.996,1563214504,"201051344000685","174011545737251",26.06,49.00,0,335.74,409.38,199.0,190.1,0.977,1369518.9,1369518.9,8044,0,0,0,L,1122011218,1,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214517,663974.00
07/15/2019 14:15,2,7.500,ACTIVE,218.03,366.40,60.017,1563214504,"201051344000651","174011545737251",26.40,52.80,0,336.34,411.78,200.3,191.4,0.906,1363718.8,1363718.8,8041,0,0,0,L,1122011218,1,125.17,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214518,663975.00
07/15/2019 14:15,2,7.344,ACTIVE,217.13,364.89,60.006,1563214504,"201051344000594","174011545737251",26.60,53.00,0,336.04,409.98,197.6,188.8,0.919,1373920.7,1373920.7,8041,0,0,0,L,1122011218,1,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214519,663976.00
07/15/2019 14:15,2,7.344,ACTIVE,219.16,366.70,60.017,1563214504,"201051344000469","174011545737251",26.42,48.30,0,336.04,412.98,196.3,187.6,0.924,1354037.0,1354037.0,8048,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214520,663977.00
07/15/2019 14:15,2,7.678,ACTIVE,217.58,366.10,59.969,1563214504,"201051344000585","174011545737251",26.24,50.60,0,335.44,409.08,204.0,195.0,0.963,1379007.5,1379007.5,8038,0,0,0,L,1122011218,1,124.04,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214521,663978.00
07/15/2019 14:15,2,7.277,ACTIVE,219.39,368.20,59.964,1563214504,"201051344000853","174011545737251",26.68,51.00,0,342.95,412.98,196.6,187.8,0.915,1376870.3,1376870.3,8044,0,0,0,L,1122011218,1,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214522,663979.00
07/15/2019 14:15,2,7.434,ACTIVE,216.45,365.19,59.996,1563214504,"201051344001145","174011545737251",26.82,49.80,0,336.04,410.28,202.0,193.0,0.937,1378259.2,1378259.2,8063,0,0,0,L,1122011218,1,123.81,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214523,663980.00
07/15/2019 14:15,2,7.467,ACTIVE,217.13,366.10,60.006,1563214504,"201051344000438","174011545737251",26.30,50.40,0,335.44,409.38,198.8,190.0,0.946,1371719.0,1371719.0,8037,0,0,0,L,1122011218,1,124.49,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214524,663981.00
07/15/2019 14:15,2,7.523,ACTIVE,217.35,363.69,60.012,1563214504,"201051344001135","174011545737251",26.34,55.80,0,335.74,409.08,200.6,191.7,0.906,1359167.5,1359167.5,8035,0,0,0,L,1122011218,1,124.49,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214525,663982.00
07/15/2019 14:15,2,7.203,ACTIVE,219.16,366.40,60.022,1563214504,"201051344000983","174011545737251",26.86,50.00,0,336.04,412.38,195.8,187.1,0.906,1375030.9,1375030.9,8038,0,0,0,L,1122011218,1,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214526,663983.00
07/15/2019 14:15,2,7.500,ACTIVE,217.80,365.80,59.953,1563214504,"201051344001203","174011545737251",26.46,51.30,0,336.94,409.98,201.0,192.1,0.941,1367200.9,1367200.9,8054,0,0,0,L,1122011218,1,124.94,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214527,663984.00
07/15/2019 14:15,2,7.566,ACTIVE,216.00,363.39,59.969,1563214504,"201051344001230","174011545737251",25.92,48.80,0,337.24,409.98,198.4,189.5,0.937,1361944.1,1361944.1,8070,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214528,663985.00
07/15/2019 14:15,2,7.525,ACTIVE,216.22,366.10,60.038,1563214504,"201051344000646","174011545737251",26.18,53.30,0,333.93,411.18,199.4,190.6,0.924,1355865.1,1355865.1,8054,0,0,0,L,1122011218,1,124.04,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214529,663986.00
07/15/2019 14:15,2,7.268,ACTIVE,217.80,362.49,60.006,1563214504,"201051344000867","174011545737251",26.64,54.00,0,335.44,407.87,195.9,187.2,0.888,1352234.3,1352234.3,8043,0,0,0,L,1122011218,1,123.81,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214529,663987.00
07/15/2019 14:15,2,7.324,ACTIVE,217.80,364.59,60.017,1563214504,"201051344000633","174011545737251",26.36,50.60,0,335.14,407.87,195.1,186.4,0.924,1349145.7,1349145.7,8051,0,0,0,L,1122011218,1,123.81,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214530,663988.00
07/15/2019 14:15,2,7.527,ACTIVE,216.45,363.99,59.996,1563214504,"201051344000955","174011545737251",26.06,53.00,0,336.64,409.08,198.7,189.8,0.950,1376548.6,1376548.6,8049,0,0,0,L,1122011218,1,123.59,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214531,663989.00
07/15/2019 14:15,2,7.277,ACTIVE,218.48,365.80,60.006,1563214504,"201051344000648","174011545737251",26.20,47.50,0,335.14,411.18,193.2,184.6,0.906,1362953.0,1362953.0,8035,0,0,0,L,1122011218,1,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214532,663990.00
07/15/2019 14:15,2,7.322,ACTIVE,218.71,366.40,60.017,1563214504,"201051344000645","174011545737251",26.18,48.30,0,336.34,410.58,194.2,185.5,0.893,1368586.6,1368586.6,8039,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214533,663991.00
07/15/2019 14:15,2,7.365,ACTIVE,218.71,367.00,59.996,1563214504,"201051344000569","174011545737251",26.20,51.30,0,335.44,411.48,195.4,186.7,0.915,1385598.7,1385598.7,8042,0,0,0,L,1122011218,1,123.59,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214534,663992.00
07/15/2019 14:15,2,7.373,ACTIVE,218.48,373.61,60.001,1563214504,"179051228000119","174011545737251",26.40,55.30,0,339.34,413.59,197.1,188.3,0.968,171784.3,171784.3,8116,0,0,0,L,46974696,1,123.81,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563214535,663993.00
07/15/2019 14:30,2,7.203,ACTIVE,219.61,367.00,59.969,1563215404,"201051344000579","174011545737251",26.54,51.30,0,337.54,413.59,193.7,185.0,0.932,1386942.2,1386942.2,8048,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215405,663994.00
07/15/2019 14:30,2,7.545,ACTIVE,218.26,365.80,60.022,1563215404,"201051344001025","174011545737251",26.08,52.80,0,336.04,412.98,199.2,190.3,0.906,1371798.1,1371798.1,8043,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215406,663995.00
07/15/2019 14:30,2,7.254,ACTIVE,218.26,367.30,59.959,1563215404,"201051344001093","174011545737251",26.64,48.80,0,335.44,411.78,195.5,186.8,0.902,1353835.8,1353835.8,8060,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215407,663996.00
07/15/2019 14:30,2,7.072,ACTIVE,219.61,367.00,59.990,1563215404,"201051344000458","174011545737251",26.68,50.60,0,338.14,411.78,191.0,182.4,0.893,1367794.3,1367794.3,8033,0,0,0,L,1122011218,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215408,663997.00
07/15/2019 14:30,2,7.367,ACTIVE,216.67,364.59,59.996,1563215404,"201051344000890","174011545737251",26.12,50.60,0,336.64,409.68,194.8,186.1,0.893,1369039.8,1369039.8,8046,0,0,0,L,1122011218,1,124.49,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215409,663998.00
07/15/2019 14:30,2,6.635,ACTIVE,219.61,361.89,59.980,1563215404,"201051344000988","174011545737251",17.95,48.00,0,342.05,390.44,120.5,114.4,0.566,1041305.1,1041305.1,8043,0,0,0,L,1122011218,1,124.27,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215410,663999.00
07/15/2019 14:30,2,7.305,ACTIVE,218.26,367.30,59.996,1563215404,"201051344000582","174011545737251",26.32,50.80,0,335.44,412.68,194.6,185.9,0.915,1346369.7,1346369.7,8035,0,0,0,L,1122011218,1,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215411,664000.00
07/15/2019 14:30,2,7.250,ACTIVE,218.03,363.99,60.012,1563215404,"201051344000868","174011545737251",26.08,49.00,0,335.74,409.68,191.6,183.0,0.866,1354328.7,1354328.7,8036,0,0,0,L,1122011218,1,123.59,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215412,664001.00
07/15/2019 14:30,2,7.102,ACTIVE,219.39,368.20,60.012,1563215404,"201051344000576","174011545737251",26.46,49.00,0,336.94,412.08,190.4,181.8,0.888,1370661.5,1370661.5,8057,0,0,0,L,1122011218,1,124.27,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215413,664002.00
