ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 14:30,2,7.250,ACTIVE,219.39,367.30,60.006,1563215404,"201051344001158","174011545737251",26.00,50.00,0,337.54,411.48,191.0,182.4,0.893,1348022.1,1348022.1,8037,0,0,0,L,1122011218,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215414,664003.00
07/15/2019 14:30,2,7.520,ACTIVE,218.03,366.70,60.006,1563215404,"201051344000917","174011545737251",25.76,52.00,0,335.74,411.78,196.1,187.3,0.928,1363470.2,1363470.2,8056,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215414,664004.00
07/15/2019 14:30,2,6.730,ACTIVE,216.90,359.18,60.017,1563215404,"201051344000417","174011545737251",17.89,50.40,0,337.84,386.83,122.1,115.9,0.570,1079031.8,1079031.8,8060,0,0,0,L,1122011218,1,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215415,664005.00
07/15/2019 14:30,2,7.379,ACTIVE,216.45,364.29,59.985,1563215404,"201051344000685","174011545737251",26.04,50.20,0,336.04,408.18,194.6,185.9,0.937,1369565.7,1369565.7,8045,0,0,0,L,1122011218,1,124.72,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215416,664006.00
07/15/2019 14:30,2,7.408,ACTIVE,218.48,369.10,60.033,1563215404,"201051344000651","174011545737251",26.24,52.80,0,337.84,412.08,197.0,188.2,0.884,1363766.1,1363766.1,8042,0,0,0,L,1122011218,1,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215417,664007.00
07/15/2019 14:30,2,7.156,ACTIVE,217.35,365.49,60.012,1563215404,"201051344000594","174011545737251",26.54,53.30,0,335.14,409.08,192.2,183.5,0.910,1373967.0,1373967.0,8042,0,0,0,L,1122011218,1,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215418,664008.00
07/15/2019 14:30,2,7.223,ACTIVE,219.61,367.30,60.012,1563215404,"201051344000469","174011545737251",26.34,48.50,0,337.24,412.38,192.5,183.9,0.915,1354083.3,1354083.3,8049,0,0,0,L,1122011218,1,123.81,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215419,664009.00
07/15/2019 14:30,2,7.537,ACTIVE,218.48,367.60,60.012,1563215404,"201051344000585","174011545737251",26.22,50.80,0,335.14,412.38,200.0,191.1,0.937,1379055.6,1379055.6,8039,0,0,0,L,1122011218,1,124.49,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215420,664010.00
07/15/2019 14:30,2,7.340,ACTIVE,219.84,368.20,60.006,1563215404,"201051344000853","174011545737251",25.90,52.00,0,342.35,412.38,192.5,183.9,0.893,1376916.5,1376916.5,8045,0,0,0,L,1122011218,1,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215421,664011.00
07/15/2019 14:30,2,7.381,ACTIVE,216.90,365.80,60.012,1563215404,"201051344001145","174011545737251",26.36,50.40,0,335.74,411.18,197.1,188.3,0.910,1378306.6,1378306.6,8064,0,0,0,L,1122011218,1,124.27,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215422,664012.00
07/15/2019 14:30,2,7.355,ACTIVE,217.80,367.60,60.006,1563215404,"201051344000438","174011545737251",26.10,51.50,0,335.44,412.08,194.5,185.8,0.902,1371765.8,1371765.8,8038,0,0,0,L,1122011218,1,124.94,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215423,664013.00
07/15/2019 14:30,2,7.354,ACTIVE,218.03,365.19,60.017,1563215404,"201051344001135","174011545737251",26.44,54.80,0,336.04,410.88,196.9,188.1,0.884,1359214.8,1359214.8,8036,0,0,0,L,1122011218,1,124.72,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215424,664014.00
07/15/2019 14:30,2,7.238,ACTIVE,219.61,365.19,60.012,1563215404,"201051344000983","174011545737251",26.36,50.60,0,336.04,412.08,193.2,184.6,0.897,1375077.3,1375077.3,8039,0,0,0,L,1122011218,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215425,664015.00
07/15/2019 14:30,2,7.514,ACTIVE,218.26,366.10,60.012,1563215404,"201051344001203","174011545737251",26.10,51.00,0,337.24,412.38,198.5,189.6,0.924,1367248.6,1367248.6,8055,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215426,664016.00
07/15/2019 14:30,2,7.287,ACTIVE,216.67,365.80,60.033,1563215404,"201051344001230","174011545737251",26.46,49.50,0,335.14,409.38,195.2,186.5,0.932,1361991.0,1361991.0,8071,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215427,664017.00
07/15/2019 14:30,2,7.336,ACTIVE,216.90,365.19,60.017,1563215404,"201051344000646","174011545737251",26.38,53.30,0,332.43,409.08,195.9,187.2,0.928,1355912.2,1355912.2,8055,0,0,0,L,1122011218,1,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215428,664018.00
07/15/2019 14:30,2,7.262,ACTIVE,218.26,363.69,59.959,1563215404,"201051344000867","174011545737251",26.14,55.30,0,335.14,408.48,192.4,183.8,0.853,1352280.5,1352280.5,8044,0,0,0,L,1122011218,1,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215429,664019.00
07/15/2019 14:30,2,7.152,ACTIVE,218.26,365.49,59.969,1563215404,"201051344000633","174011545737251",26.36,51.00,0,335.74,410.58,190.9,182.3,0.888,1349191.6,1349191.6,8052,0,0,0,L,1122011218,1,124.04,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215430,664020.00
07/15/2019 14:30,2,7.396,ACTIVE,216.90,364.89,60.054,1563215404,"201051344000955","174011545737251",25.94,54.50,0,336.04,408.18,194.2,185.5,0.924,1376595.3,1376595.3,8050,0,0,0,L,1122011218,1,123.81,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215431,664021.00
07/15/2019 14:30,2,6.994,ACTIVE,218.71,366.10,60.006,1563215404,"201051344000648","174011545737251",26.60,47.80,0,336.94,411.48,188.3,179.8,0.875,1362998.4,1362998.4,8036,0,0,0,L,1122011218,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215431,664022.00
07/15/2019 14:30,2,7.238,ACTIVE,219.16,366.70,60.012,1563215404,"201051344000645","174011545737251",25.92,48.30,0,338.74,410.88,190.0,181.4,0.862,1368632.3,1368632.3,8040,0,0,0,L,1122011218,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215433,664023.00
07/15/2019 14:30,2,7.188,ACTIVE,219.16,365.49,59.969,1563215404,"201051344000569","174011545737251",26.32,51.30,0,336.04,411.78,191.4,182.9,0.897,1385644.7,1385644.7,8043,0,0,0,L,1122011218,1,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215434,664024.00
07/15/2019 14:30,2,7.273,ACTIVE,218.71,370.60,59.990,1563215404,"179051228000119","174011545737251",26.50,54.50,0,339.04,412.68,195.2,186.4,0.932,171830.8,171830.8,8117,0,0,0,L,46974696,1,124.04,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563215435,664025.00
07/15/2019 14:45,2,7.041,ACTIVE,219.84,366.70,59.980,1563216305,"201051344000579","174011545737251",26.28,51.50,0,337.54,411.48,187.4,179.0,0.879,1386987.4,1386987.4,8049,0,0,0,L,1122011218,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216306,664026.00
07/15/2019 14:45,2,7.279,ACTIVE,218.93,364.89,60.006,1563216305,"201051344001025","174011545737251",26.30,52.00,0,337.24,411.78,193.8,185.1,0.875,1371844.5,1371844.5,8044,0,0,0,L,1122011218,1,124.94,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216307,664027.00
07/15/2019 14:45,2,7.002,ACTIVE,219.16,367.60,59.990,1563216305,"201051344001093","174011545737251",26.90,49.00,0,337.24,411.78,190.9,182.3,0.879,1353881.3,1353881.3,8061,0,0,0,L,1122011218,1,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216308,664028.00
07/15/2019 14:45,2,7.016,ACTIVE,220.06,366.40,60.001,1563216305,"201051344000458","174011545737251",26.00,51.30,0,337.24,411.48,184.7,176.3,0.866,1367838.8,1367838.8,8034,0,0,0,L,1122011218,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216309,664029.00
07/15/2019 14:45,2,7.258,ACTIVE,217.80,364.89,59.985,1563216305,"201051344000890","174011545737251",25.76,51.30,0,336.64,406.97,189.5,181.0,0.866,1369085.1,1369085.1,8047,0,0,0,L,1122011218,1,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216310,664030.00
07/15/2019 14:45,2,6.457,ACTIVE,220.06,360.38,60.022,1563216305,"201051344000988","174011545737251",17.91,47.80,0,342.05,390.44,117.3,111.3,0.552,1041333.1,1041333.1,8044,0,0,0,L,1122011218,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216311,664031.00
07/15/2019 14:45,2,7.133,ACTIVE,219.16,367.60,59.996,1563216305,"201051344000582","174011545737251",26.32,50.00,0,336.94,412.68,190.2,181.6,0.888,1346415.0,1346415.0,8036,0,0,0,L,1122011218,1,125.40,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216312,664032.00
07/15/2019 14:45,2,7.121,ACTIVE,218.71,363.99,60.012,1563216305,"201051344000868","174011545737251",25.80,48.80,0,336.64,409.08,186.0,177.6,0.849,1354373.2,1354373.2,8037,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216313,664033.00
07/15/2019 14:45,2,6.914,ACTIVE,219.61,364.89,59.953,1563216305,"201051344000576","174011545737251",26.16,49.30,0,337.84,411.18,183.2,174.9,0.857,1370705.6,1370705.6,8058,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216314,664034.00
07/15/2019 14:45,2,7.094,ACTIVE,219.84,365.49,59.953,1563216305,"201051344001158","174011545737251",25.66,50.80,0,337.84,410.88,184.2,175.8,0.853,1348066.4,1348066.4,8038,0,0,0,L,1122011218,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216315,664035.00
07/15/2019 14:45,2,7.088,ACTIVE,218.71,366.10,60.028,1563216305,"201051344000917","174011545737251",26.62,52.30,0,336.64,410.88,190.9,182.4,0.902,1363515.9,1363515.9,8057,0,0,0,L,1122011218,1,124.94,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216316,664036.00
07/15/2019 14:45,2,6.527,ACTIVE,218.03,358.58,59.985,1563216305,"201051344000417","174011545737251",17.93,50.40,0,337.84,385.93,118.5,112.5,0.557,1079060.1,1079060.1,8061,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216317,664037.00
07/15/2019 14:45,2,7.092,ACTIVE,217.58,364.59,59.980,1563216305,"201051344000685","174011545737251",26.20,50.60,0,336.64,406.97,188.2,179.7,0.906,1369610.9,1369610.9,8046,0,0,0,L,1122011218,1,125.17,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216318,664038.00
07/15/2019 14:45,2,7.221,ACTIVE,219.16,367.30,59.990,1563216305,"201051344000651","174011545737251",26.26,52.80,0,342.35,412.38,191.9,183.3,0.866,1363811.9,1363811.9,8043,0,0,0,L,1122011218,1,125.85,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216319,664039.00
07/15/2019 14:45,2,7.105,ACTIVE,218.03,362.79,59.990,1563216305,"201051344000594","174011545737251",25.94,53.30,0,335.44,407.27,186.6,178.1,0.875,1374011.9,1374011.9,8043,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216319,664040.00
07/15/2019 14:45,2,6.955,ACTIVE,219.84,365.19,60.001,1563216305,"201051344000469","174011545737251",26.48,49.30,0,337.54,411.78,186.5,178.1,0.884,1354128.0,1354128.0,8050,0,0,0,L,1122011218,1,124.04,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216320,664041.00
07/15/2019 14:45,2,7.365,ACTIVE,219.16,368.50,59.990,1563216305,"201051344000585","174011545737251",26.24,50.20,0,337.84,412.38,195.7,187.0,0.910,1379102.2,1379102.2,8040,0,0,0,L,1122011218,1,124.94,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216321,664042.00
07/15/2019 14:45,2,7.074,ACTIVE,220.29,369.40,59.985,1563216305,"201051344000853","174011545737251",26.00,52.50,0,342.95,411.48,186.2,177.8,0.871,1376961.3,1376961.3,8046,0,0,0,L,1122011218,1,124.94,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216322,664043.00
07/15/2019 14:45,2,7.180,ACTIVE,217.80,365.19,60.006,1563216305,"201051344001145","174011545737251",26.30,50.20,0,336.34,408.18,191.2,182.6,0.879,1378352.6,1378352.6,8065,0,0,0,L,1122011218,1,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216323,664044.00
07/15/2019 14:45,2,7.057,ACTIVE,218.71,366.70,59.996,1563216305,"201051344000438","174011545737251",26.42,51.80,0,336.94,411.78,188.7,180.2,0.875,1371811.1,1371811.1,8039,0,0,0,L,1122011218,1,125.40,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216324,664045.00
07/15/2019 14:45,2,7.248,ACTIVE,218.71,364.59,59.996,1563216305,"201051344001135","174011545737251",26.20,54.30,0,335.74,411.18,192.2,183.6,0.866,1359260.7,1359260.7,8037,0,0,0,L,1122011218,1,125.17,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216325,664046.00
07/15/2019 14:45,2,6.949,ACTIVE,220.06,365.49,59.990,1563216305,"201051344000983","174011545737251",26.64,50.80,0,336.64,412.08,187.6,179.1,0.875,1375122.1,1375122.1,8040,0,0,0,L,1122011218,1,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216326,664047.00
07/15/2019 14:45,2,7.346,ACTIVE,218.93,365.80,60.001,1563216305,"201051344001203","174011545737251",26.14,51.30,0,339.65,412.38,194.5,185.8,0.910,1367294.8,1367294.8,8056,0,0,0,L,1122011218,1,125.62,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216327,664048.00
07/15/2019 14:45,2,7.203,ACTIVE,217.35,364.59,60.001,1563216305,"201051344001230","174011545737251",26.14,49.00,0,336.64,408.18,190.6,182.0,0.902,1362036.6,1362036.6,8072,0,0,0,L,1122011218,1,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216328,664049.00
07/15/2019 14:45,2,7.283,ACTIVE,217.58,364.59,59.980,1563216305,"201051344000646","174011545737251",26.00,53.80,0,335.14,407.57,191.7,183.1,0.893,1355957.9,1355957.9,8056,0,0,0,L,1122011218,1,124.94,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216329,664050.00
07/15/2019 14:45,2,7.143,ACTIVE,218.71,363.69,59.990,1563216305,"201051344000867","174011545737251",25.92,55.30,0,336.04,407.57,187.4,179.0,0.849,1352325.3,1352325.3,8045,0,0,0,L,1122011218,1,124.04,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216330,664051.00
07/15/2019 14:45,2,7.039,ACTIVE,218.93,365.19,59.985,1563216305,"201051344000633","174011545737251",26.12,51.00,0,336.34,409.98,186.1,177.7,0.875,1349236.1,1349236.1,8053,0,0,0,L,1122011218,1,124.27,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216331,664052.00
07/15/2019 14:45,2,7.242,ACTIVE,217.80,365.19,59.985,1563216305,"201051344000955","174011545737251",25.84,54.00,0,336.34,406.07,189.5,181.0,0.893,1376640.5,1376640.5,8051,0,0,0,L,1122011218,1,124.49,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216332,664053.00
07/15/2019 14:45,2,6.883,ACTIVE,219.39,365.49,59.985,1563216305,"201051344000648","174011545737251",26.24,48.50,0,337.54,410.88,182.9,174.6,0.853,1363042.2,1363042.2,8037,0,0,0,L,1122011218,1,123.81,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216333,664054.00
07/15/2019 14:45,2,7.002,ACTIVE,219.61,365.49,59.996,1563216305,"201051344000645","174011545737251",25.96,49.30,0,337.84,410.58,183.8,175.5,0.844,1368676.4,1368676.4,8041,0,0,0,L,1122011218,1,124.72,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216334,664055.00
07/15/2019 14:45,2,6.898,ACTIVE,219.61,365.19,59.996,1563216305,"201051344000569","174011545737251",26.50,51.50,0,336.94,410.88,185.2,176.8,0.862,1385689.2,1385689.2,8044,0,0,0,L,1122011218,1,123.81,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216335,664056.00
07/15/2019 14:45,2,7.018,ACTIVE,219.16,372.11,59.985,1563216305,"179051228000119","174011545737251",26.32,55.30,0,339.65,412.08,187.1,178.7,0.915,171875.8,171875.8,8118,0,0,0,L,46974696,1,124.27,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563216335,664057.00
07/15/2019 15:00,2,6.826,ACTIVE,219.84,367.00,60.012,1563217204,"201051344000579","174011545737251",26.72,51.00,0,337.24,409.68,184.6,176.2,0.871,1387031.5,1387031.5,8050,0,0,0,L,1122011218,1,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217205,664058.00
07/15/2019 15:00,2,7.078,ACTIVE,218.26,365.19,60.017,1563217204,"201051344001025","174011545737251",26.20,52.50,0,337.54,410.58,187.7,179.2,0.853,1371889.8,1371889.8,8045,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217206,664059.00
07/15/2019 15:00,2,6.818,ACTIVE,218.26,365.49,60.001,1563217204,"201051344001093","174011545737251",26.50,50.00,0,336.34,410.88,182.9,174.6,0.844,1353925.6,1353925.6,8062,0,0,0,L,1122011218,1,124.94,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217207,664060.00
07/15/2019 15:00,2,6.768,ACTIVE,219.84,366.40,60.054,1563217204,"201051344000458","174011545737251",26.60,50.40,0,336.64,409.08,182.2,173.9,0.853,1367882.3,1367882.3,8035,0,0,0,L,1122011218,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217208,664061.00
07/15/2019 15:00,2,7.012,ACTIVE,217.13,363.69,60.028,1563217204,"201051344000890","174011545737251",26.00,50.80,0,332.43,409.08,184.7,176.3,0.844,1369129.4,1369129.4,8048,0,0,0,L,1122011218,1,124.72,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217209,664062.00
07/15/2019 15:00,2,6.340,ACTIVE,219.84,360.08,59.990,1563217204,"201051344000988","174011545737251",17.95,48.50,0,337.24,389.54,115.5,109.5,0.539,1041360.3,1041360.3,8045,0,0,0,L,1122011218,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217210,664063.00
07/15/2019 15:00,2,6.992,ACTIVE,218.26,366.40,60.017,1563217204,"201051344000582","174011545737251",25.94,51.80,0,336.64,410.28,183.7,175.4,0.866,1346459.2,1346459.2,8037,0,0,0,L,1122011218,1,124.94,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217211,664064.00
07/15/2019 15:00,2,6.930,ACTIVE,218.48,363.99,60.022,1563217204,"201051344000868","174011545737251",25.90,48.50,0,335.74,408.18,181.8,173.6,0.822,1354416.8,1354416.8,8038,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217212,664065.00
07/15/2019 15:00,2,6.666,ACTIVE,219.61,366.40,59.996,1563217204,"201051344000576","174011545737251",26.72,49.30,0,336.04,409.08,180.3,172.1,0.849,1370748.7,1370748.7,8059,0,0,0,L,1122011218,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217213,664066.00
07/15/2019 15:00,2,6.879,ACTIVE,219.84,366.40,60.017,1563217204,"201051344001158","174011545737251",26.02,50.80,0,336.04,409.08,181.2,172.9,0.840,1348109.7,1348109.7,8039,0,0,0,L,1122011218,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217214,664067.00
07/15/2019 15:00,2,7.051,ACTIVE,218.03,364.89,60.022,1563217204,"201051344000917","174011545737251",26.00,53.30,0,336.04,410.28,185.6,177.2,0.879,1363560.5,1363560.5,8058,0,0,0,L,1122011218,1,124.72,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217214,664068.00
07/15/2019 15:00,2,6.359,ACTIVE,217.13,358.28,60.033,1563217204,"201051344000417","174011545737251",17.95,50.40,0,335.44,388.04,115.8,109.8,0.544,1079087.6,1079087.6,8062,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217215,664069.00
07/15/2019 15:00,2,6.984,ACTIVE,216.90,365.49,60.033,1563217204,"201051344000685","174011545737251",26.24,50.20,0,332.13,409.08,185.6,177.2,0.906,1369655.3,1369655.3,8047,0,0,0,L,1122011218,1,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217216,664070.00
07/15/2019 15:00,2,7.053,ACTIVE,218.48,366.70,60.043,1563217204,"201051344000651","174011545737251",26.00,54.50,0,336.94,410.58,185.8,177.4,0.840,1363856.7,1363856.7,8044,0,0,0,L,1122011218,1,125.62,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217217,664071.00
07/15/2019 15:00,2,6.824,ACTIVE,218.03,364.29,60.017,1563217204,"201051344000594","174011545737251",26.62,52.80,0,332.13,409.68,183.9,175.6,0.853,1374055.9,1374055.9,8044,0,0,0,L,1122011218,1,123.81,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217218,664072.00
07/15/2019 15:00,2,6.875,ACTIVE,220.06,367.00,60.028,1563217204,"201051344000469","174011545737251",26.18,48.80,0,335.44,410.28,182.3,174.0,0.862,1354171.7,1354171.7,8051,0,0,0,L,1122011218,1,124.27,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217219,664073.00
07/15/2019 15:00,2,7.189,ACTIVE,218.48,367.00,60.059,1563217204,"201051344000585","174011545737251",26.06,51.00,0,336.04,410.58,189.8,181.3,0.884,1379148.0,1379148.0,8041,0,0,0,L,1122011218,1,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217220,664074.00
07/15/2019 15:00,2,6.873,ACTIVE,220.29,367.30,60.033,1563217204,"201051344000853","174011545737251",26.28,52.00,0,336.94,409.38,183.2,174.9,0.844,1377005.0,1377005.0,8047,0,0,0,L,1122011218,1,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217221,664075.00
07/15/2019 15:00,2,6.994,ACTIVE,217.35,365.49,60.033,1563217204,"201051344001145","174011545737251",26.64,50.40,0,336.64,410.28,188.8,180.3,0.875,1378397.5,1378397.5,8066,0,0,0,L,1122011218,1,124.72,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217222,664076.00
07/15/2019 15:00,2,6.895,ACTIVE,217.80,366.10,60.049,1563217204,"201051344000438","174011545737251",26.42,52.50,0,336.64,409.38,184.4,176.0,0.857,1371855.2,1371855.2,8040,0,0,0,L,1122011218,1,124.94,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217223,664077.00
07/15/2019 15:00,2,6.939,ACTIVE,218.03,364.59,60.033,1563217204,"201051344001135","174011545737251",26.46,55.80,0,336.64,409.98,185.8,177.4,0.844,1359305.6,1359305.6,8038,0,0,0,L,1122011218,1,124.94,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217224,664078.00
07/15/2019 15:00,2,6.766,ACTIVE,219.84,365.19,60.054,1563217204,"201051344000983","174011545737251",26.82,50.40,0,336.34,409.08,183.9,175.6,0.849,1375166.0,1375166.0,8041,0,0,0,L,1122011218,1,124.72,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217225,664079.00
07/15/2019 15:00,2,7.055,ACTIVE,218.48,365.19,60.043,1563217204,"201051344001203","174011545737251",26.12,51.80,0,332.13,410.88,186.5,178.1,0.871,1367339.9,1367339.9,8057,0,0,0,L,1122011218,1,125.62,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217226,664080.00
07/15/2019 15:00,2,6.934,ACTIVE,216.67,364.89,60.001,1563217204,"201051344001230","174011545737251",26.32,48.80,0,331.23,409.38,184.9,176.6,0.875,1362080.9,1362080.9,8073,0,0,0,L,1122011218,1,124.27,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217227,664081.00
07/15/2019 15:00,2,7.062,ACTIVE,216.90,365.19,60.049,1563217204,"201051344000646","174011545737251",25.94,53.00,0,331.23,410.28,185.6,177.2,0.875,1356002.5,1356002.5,8057,0,0,0,L,1122011218,1,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217228,664082.00
07/15/2019 15:00,2,6.854,ACTIVE,218.71,363.09,60.017,1563217204,"201051344000867","174011545737251",26.38,55.50,0,336.94,407.27,183.1,174.8,0.831,1352369.1,1352369.1,8046,0,0,0,L,1122011218,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217229,664083.00
07/15/2019 15:00,2,6.895,ACTIVE,218.71,366.40,60.033,1563217204,"201051344000633","174011545737251",26.06,50.80,0,333.63,408.18,182.0,173.7,0.849,1349279.6,1349279.6,8054,0,0,0,L,1122011218,1,124.27,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217230,664084.00
07/15/2019 15:00,2,6.949,ACTIVE,216.90,363.69,60.022,1563217204,"201051344000955","174011545737251",26.10,54.50,0,331.53,408.48,183.6,175.2,0.871,1376684.6,1376684.6,8052,0,0,0,L,1122011218,1,124.04,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217231,664085.00
07/15/2019 15:00,2,6.748,ACTIVE,219.39,364.29,60.033,1563217204,"201051344000648","174011545737251",26.26,47.80,0,337.24,408.78,179.5,171.3,0.840,1363085.0,1363085.0,8038,0,0,0,L,1122011218,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217232,664086.00
07/15/2019 15:00,2,6.775,ACTIVE,219.61,364.89,60.028,1563217204,"201051344000645","174011545737251",26.38,49.00,0,336.94,408.48,181.0,172.7,0.822,1368719.5,1368719.5,8042,0,0,0,L,1122011218,1,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217232,664087.00
07/15/2019 15:00,2,6.834,ACTIVE,219.39,365.80,60.028,1563217204,"201051344000569","174011545737251",26.34,52.00,0,336.34,408.48,182.3,174.1,0.840,1385732.6,1385732.6,8045,0,0,0,L,1122011218,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217233,664088.00
07/15/2019 15:00,2,6.852,ACTIVE,219.39,372.41,60.033,1563217204,"179051228000119","174011545737251",26.66,55.30,0,336.04,412.08,184.9,176.5,0.888,171920.1,171920.1,8119,0,0,0,L,46974696,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563217234,664089.00
07/15/2019 15:15,2,6.643,ACTIVE,219.61,364.29,59.943,1563218105,"201051344000579","174011545737251",26.56,51.30,0,339.04,408.48,178.6,170.4,0.835,1387074.9,1387074.9,8051,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218106,664090.00
07/15/2019 15:15,2,6.930,ACTIVE,218.26,363.99,59.996,1563218105,"201051344001025","174011545737251",26.30,51.50,0,336.94,406.07,184.6,176.3,0.826,1371934.3,1371934.3,8046,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218107,664091.00
07/15/2019 15:15,2,6.721,ACTIVE,218.48,365.49,59.996,1563218105,"201051344001093","174011545737251",26.44,49.50,0,342.35,407.87,180.0,171.8,0.831,1353969.0,1353969.0,8063,0,0,0,L,1122011218,1,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218108,664092.00
07/15/2019 15:15,2,6.623,ACTIVE,219.61,364.29,59.975,1563218105,"201051344000458","174011545737251",26.22,51.50,0,338.44,408.18,176.0,167.9,0.818,1367925.0,1367925.0,8036,0,0,0,L,1122011218,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218109,664093.00
07/15/2019 15:15,2,6.812,ACTIVE,217.13,360.99,59.959,1563218105,"201051344000890","174011545737251",26.06,51.00,0,336.64,404.27,179.8,171.7,0.826,1369173.0,1369173.0,8049,0,0,0,L,1122011218,1,124.72,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218110,664094.00
07/15/2019 15:15,2,6.170,ACTIVE,219.61,358.58,59.985,1563218105,"201051344000988","174011545737251",17.89,48.50,0,341.75,388.04,111.9,106.0,0.539,1041387.2,1041387.2,8046,0,0,0,L,1122011218,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218111,664095.00
07/15/2019 15:15,2,6.793,ACTIVE,218.26,364.29,60.006,1563218105,"201051344000582","174011545737251",26.16,50.80,0,338.14,409.38,179.9,171.7,0.849,1346502.7,1346502.7,8038,0,0,0,L,1122011218,1,124.94,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218111,664096.00
07/15/2019 15:15,2,6.598,ACTIVE,218.26,362.79,59.990,1563218105,"201051344000868","174011545737251",26.44,49.30,0,336.64,403.37,176.5,168.5,0.809,1354459.5,1354459.5,8039,0,0,0,L,1122011218,1,123.81,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218112,664097.00
07/15/2019 15:15,2,6.551,ACTIVE,219.39,365.80,59.980,1563218105,"201051344000576","174011545737251",26.20,49.80,0,338.44,408.18,173.8,165.8,0.813,1370790.9,1370790.9,8060,0,0,0,L,1122011218,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218113,664098.00
07/15/2019 15:15,2,6.662,ACTIVE,219.39,363.69,59.996,1563218105,"201051344001158","174011545737251",26.00,50.60,0,338.14,407.87,175.5,167.5,0.818,1348152.3,1348152.3,8040,0,0,0,L,1122011218,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218114,664099.00
07/15/2019 15:15,2,6.826,ACTIVE,218.03,364.59,60.006,1563218105,"201051344000917","174011545737251",26.30,52.30,0,337.24,404.87,181.8,173.5,0.866,1363604.4,1363604.4,8059,0,0,0,L,1122011218,1,124.72,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218115,664100.00
07/15/2019 15:15,2,6.254,ACTIVE,217.13,355.58,60.022,1563218105,"201051344000417","174011545737251",17.89,50.40,0,338.74,383.83,113.2,107.4,0.535,1079114.9,1079114.9,8063,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218116,664101.00
07/15/2019 15:15,2,6.859,ACTIVE,217.13,362.49,59.985,1563218105,"201051344000685","174011545737251",25.88,50.60,0,336.94,404.57,179.8,171.6,0.866,1369699.0,1369699.0,8048,0,0,0,L,1122011218,1,125.17,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218117,664102.00
07/15/2019 15:15,2,6.846,ACTIVE,218.48,365.19,60.012,1563218105,"201051344000651","174011545737251",26.26,54.00,0,343.25,408.48,182.2,174.0,0.822,1363900.7,1363900.7,8045,0,0,0,L,1122011218,1,125.40,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218118,664103.00
07/15/2019 15:15,2,6.633,ACTIVE,217.58,363.09,59.996,1563218105,"201051344000594","174011545737251",26.40,53.50,0,336.34,405.17,177.4,169.3,0.826,1374099.0,1374099.0,8045,0,0,0,L,1122011218,1,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218119,664104.00
07/15/2019 15:15,2,6.465,ACTIVE,219.61,365.49,60.001,1563218105,"201051344000469","174011545737251",26.94,49.30,0,337.54,408.78,176.2,168.1,0.840,1354214.4,1354214.4,8052,0,0,0,L,1122011218,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218120,664105.00
07/15/2019 15:15,2,6.975,ACTIVE,218.26,364.89,59.996,1563218105,"201051344000585","174011545737251",26.34,50.40,0,341.75,408.48,186.0,177.6,0.875,1379192.9,1379192.9,8042,0,0,0,L,1122011218,1,124.49,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218121,664106.00
07/15/2019 15:15,2,6.717,ACTIVE,220.06,366.10,60.001,1563218105,"201051344000853","174011545737251",25.94,52.00,0,343.55,408.78,176.4,168.4,0.818,1377047.8,1377047.8,8048,0,0,0,L,1122011218,1,124.94,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218122,664107.00
07/15/2019 15:15,2,6.801,ACTIVE,217.13,363.09,60.017,1563218105,"201051344001145","174011545737251",26.42,50.80,0,336.94,405.17,182.0,173.7,0.840,1378441.9,1378441.9,8067,0,0,0,L,1122011218,1,124.49,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218123,664108.00
07/15/2019 15:15,2,6.701,ACTIVE,218.03,363.69,60.049,1563218105,"201051344000438","174011545737251",26.44,52.50,0,337.24,405.17,179.2,171.1,0.831,1371898.7,1371898.7,8041,0,0,0,L,1122011218,1,125.17,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218124,664109.00
07/15/2019 15:15,2,6.826,ACTIVE,218.03,362.49,60.028,1563218105,"201051344001135","174011545737251",26.34,55.00,0,336.94,403.67,182.0,173.8,0.822,1359349.6,1359349.6,8039,0,0,0,L,1122011218,1,124.94,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218125,664110.00
07/15/2019 15:15,2,6.588,ACTIVE,219.61,365.80,60.012,1563218105,"201051344000983","174011545737251",26.64,50.40,0,337.84,407.87,177.7,169.6,0.826,1375209.1,1375209.1,8042,0,0,0,L,1122011218,1,124.49,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218126,664111.00
07/15/2019 15:15,2,6.877,ACTIVE,218.26,363.69,60.001,1563218105,"201051344001203","174011545737251",26.34,51.30,0,339.04,409.98,183.4,175.1,0.853,1367384.1,1367384.1,8058,0,0,0,L,1122011218,1,125.40,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218127,664112.00
07/15/2019 15:15,2,6.793,ACTIVE,216.67,361.89,59.969,1563218105,"201051344001230","174011545737251",26.20,49.50,0,336.64,405.17,180.2,172.1,0.866,1362124.6,1362124.6,8074,0,0,0,L,1122011218,1,124.49,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218128,664113.00
07/15/2019 15:15,2,6.883,ACTIVE,216.90,363.99,60.001,1563218105,"201051344000646","174011545737251",26.00,53.00,0,336.04,404.27,181.2,173.0,0.857,1356046.3,1356046.3,8058,0,0,0,L,1122011218,1,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218129,664114.00
07/15/2019 15:15,2,6.658,ACTIVE,218.48,363.09,59.996,1563218105,"201051344000867","174011545737251",26.24,54.50,0,336.04,401.86,177.0,168.9,0.809,1352412.0,1352412.0,8047,0,0,0,L,1122011218,1,124.27,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218130,664115.00
07/15/2019 15:15,2,6.523,ACTIVE,218.48,363.69,60.006,1563218105,"201051344000633","174011545737251",26.58,51.30,0,336.64,403.97,175.8,167.7,0.818,1349322.2,1349322.2,8055,0,0,0,L,1122011218,1,124.27,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218130,664116.00
07/15/2019 15:15,2,6.701,ACTIVE,217.13,362.19,60.012,1563218105,"201051344000955","174011545737251",26.42,54.00,0,336.64,403.07,179.2,171.0,0.844,1376727.9,1376727.9,8053,0,0,0,L,1122011218,1,124.04,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218131,664117.00
07/15/2019 15:15,2,6.416,ACTIVE,218.93,363.69,60.043,1563218105,"201051344000648","174011545737251",26.62,48.00,0,338.44,406.97,173.0,165.0,0.818,1363127.0,1363127.0,8039,0,0,0,L,1122011218,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218132,664118.00
07/15/2019 15:15,2,6.654,ACTIVE,219.39,363.39,60.001,1563218105,"201051344000645","174011545737251",25.82,49.50,0,338.14,406.67,173.9,165.9,0.791,1368761.8,1368761.8,8043,0,0,0,L,1122011218,1,124.49,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218133,664119.00
07/15/2019 15:15,2,6.617,ACTIVE,219.16,362.79,60.017,1563218105,"201051344000569","174011545737251",26.26,52.00,0,337.24,407.27,175.9,167.9,0.804,1385775.3,1385775.3,8046,0,0,0,L,1122011218,1,123.81,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218134,664120.00
07/15/2019 15:15,2,6.607,ACTIVE,218.93,371.21,59.996,1563218105,"179051228000119","174011545737251",26.50,55.00,0,340.25,409.68,177.3,169.2,0.853,171963.4,171963.4,8120,0,0,0,L,46974696,1,124.27,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563218135,664121.00
07/15/2019 15:30,2,6.453,ACTIVE,218.93,364.59,60.012,1563219004,"201051344000579","174011545737251",26.48,51.00,0,337.54,405.77,173.1,165.1,0.822,1387117.0,1387117.0,8052,0,0,0,L,1122011218,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219005,664122.00
07/15/2019 15:30,2,6.758,ACTIVE,217.58,363.39,60.006,1563219004,"201051344001025","174011545737251",26.22,51.30,0,337.24,404.27,179.4,171.2,0.818,1371977.7,1371977.7,8047,0,0,0,L,1122011218,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219006,664123.00
07/15/2019 15:30,2,6.402,ACTIVE,217.80,363.99,60.017,1563219004,"201051344001093","174011545737251",27.00,48.50,0,336.34,403.67,175.0,167.0,0.804,1354011.4,1354011.4,8064,0,0,0,L,1122011218,1,124.94,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219007,664124.00
07/15/2019 15:30,2,6.297,ACTIVE,219.16,362.79,60.012,1563219004,"201051344000458","174011545737251",26.74,51.00,0,337.84,405.47,170.5,162.6,0.804,1367966.4,1367966.4,8037,0,0,0,L,1122011218,1,124.04,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219008,664125.00
07/15/2019 15:30,2,6.488,ACTIVE,216.67,362.19,60.033,1563219004,"201051344000890","174011545737251",26.56,51.00,0,333.03,403.07,174.4,166.4,0.822,1369215.4,1369215.4,8050,0,0,0,L,1122011218,1,124.49,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219009,664126.00
07/15/2019 15:30,2,6.029,ACTIVE,219.16,358.58,60.059,1563219004,"201051344000988","174011545737251",17.87,47.50,0,338.14,386.23,109.0,103.3,0.508,1041413.6,1041413.6,8047,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219010,664127.00
07/15/2019 15:30,2,6.545,ACTIVE,217.80,363.39,59.996,1563219004,"201051344000582","174011545737251",26.40,49.80,0,336.94,403.97,174.8,166.8,0.813,1346545.0,1346545.0,8039,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219011,664128.00
07/15/2019 15:30,2,6.457,ACTIVE,217.80,361.89,60.012,1563219004,"201051344000868","174011545737251",26.18,48.30,0,333.33,401.86,171.2,163.3,0.773,1354501.1,1354501.1,8040,0,0,0,L,1122011218,1,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219012,664129.00
07/15/2019 15:30,2,6.219,ACTIVE,218.93,364.89,60.017,1563219004,"201051344000576","174011545737251",26.82,49.00,0,335.74,405.77,168.9,161.1,0.795,1370832.0,1370832.0,8062,0,0,0,L,1122011218,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219014,664130.00
07/15/2019 15:30,2,6.352,ACTIVE,218.71,362.49,60.017,1563219004,"201051344001158","174011545737251",26.48,49.50,0,336.64,402.16,170.2,162.4,0.787,1348193.7,1348193.7,8042,0,0,0,L,1122011218,1,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219015,664131.00
07/15/2019 15:30,2,6.635,ACTIVE,217.58,363.99,59.996,1563219004,"201051344000917","174011545737251",26.34,51.30,0,335.44,403.07,177.0,168.9,0.844,1363647.3,1363647.3,8061,0,0,0,L,1122011218,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219017,664132.00
07/15/2019 15:30,2,6.100,ACTIVE,216.90,357.68,60.054,1563219004,"201051344000417","174011545737251",17.89,50.80,0,334.24,382.93,110.4,104.7,0.530,1079141.6,1079141.6,8065,0,0,0,L,1122011218,1,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219018,664133.00
07/15/2019 15:30,2,6.598,ACTIVE,216.45,364.89,60.017,1563219004,"201051344000685","174011545737251",26.14,50.00,0,332.73,403.07,174.7,166.7,0.844,1369741.5,1369741.5,8050,0,0,0,L,1122011218,1,124.94,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219020,664134.00
07/15/2019 15:30,2,6.615,ACTIVE,218.03,364.89,59.969,1563219004,"201051344000651","174011545737251",26.46,53.30,0,336.64,403.67,177.2,169.1,0.795,1363943.8,1363943.8,8047,0,0,0,L,1122011218,1,125.40,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219021,664135.00
07/15/2019 15:30,2,6.342,ACTIVE,216.90,361.29,60.006,1563219004,"201051344000594","174011545737251",26.76,52.80,0,331.23,402.77,171.8,163.9,0.795,1374141.0,1374141.0,8047,0,0,0,L,1122011218,1,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219023,664136.00
07/15/2019 15:30,2,6.395,ACTIVE,218.93,365.49,60.017,1563219004,"201051344000469","174011545737251",26.50,48.30,0,336.94,406.07,171.7,163.8,0.822,1354256.4,1354256.4,8054,0,0,0,L,1122011218,1,123.59,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219024,664137.00
07/15/2019 15:30,2,6.734,ACTIVE,218.03,365.49,60.006,1563219004,"201051344000585","174011545737251",26.58,49.50,0,336.04,403.97,181.4,173.2,0.844,1379237.1,1379237.1,8044,0,0,0,L,1122011218,1,124.49,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219026,664138.00
07/15/2019 15:30,2,6.326,ALERT,219.16,365.80,60.038,1563219004,"201051344000853","174011545737251",26.76,51.00,0,307.48,406.37,171.5,163.6,0.804,1377089.7,1377089.7,8050,0,0,0,L,1122011218,1,124.49,124.94,0002,49,0,0,0,0,0,0,1,1054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219028,664139.00
07/15/2019 15:30,2,6.623,ACTIVE,216.67,362.79,60.006,1563219004,"201051344001145","174011545737251",26.38,50.00,0,336.64,403.07,176.9,168.9,0.818,1378485.1,1378485.1,8069,0,0,0,L,1122011218,1,124.27,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219030,664140.00
07/15/2019 15:30,2,6.463,ACTIVE,217.35,364.29,60.033,1563219004,"201051344000438","174011545737251",26.58,52.30,0,337.24,403.07,174.0,166.0,0.813,1371941.3,1371941.3,8043,0,0,0,L,1122011218,1,124.72,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219032,664141.00
07/15/2019 15:30,2,6.533,ACTIVE,216.67,361.89,60.012,1563219004,"201051344001135","174011545737251",26.72,55.30,0,335.74,403.97,177.0,168.9,0.809,1359393.0,1359393.0,8041,0,0,0,L,1122011218,1,124.27,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219033,664142.00
07/15/2019 15:30,2,6.365,ACTIVE,217.80,363.99,60.028,1563219004,"201051344000983","174011545737251",26.72,50.00,0,336.04,402.77,172.2,164.3,0.800,1375251.4,1375251.4,8044,0,0,0,L,1122011218,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219035,664143.00
07/15/2019 15:30,2,6.660,ACTIVE,216.90,363.09,60.017,1563219004,"201051344001203","174011545737251",26.42,51.00,0,337.24,404.57,178.1,170.0,0.840,1367427.8,1367427.8,8060,0,0,0,L,1122011218,1,124.72,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219036,664144.00
