ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 15:30,2,6.498,ACTIVE,215.54,358.58,60.033,1563219004,"201051344001230","174011545737251",26.60,49.00,0,332.43,403.37,174.9,166.9,0.826,1362167.5,1362167.5,8075,0,0,0,L,1122011218,1,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219037,664145.00
07/15/2019 15:30,2,6.582,ACTIVE,215.54,361.59,60.022,1563219004,"201051344000646","174011545737251",26.44,52.50,0,330.63,403.97,176.3,168.3,0.826,1356089.6,1356089.6,8059,0,0,0,L,1122011218,1,123.81,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219038,664146.00
07/15/2019 15:30,2,6.453,ACTIVE,217.13,359.78,60.017,1563219004,"201051344000867","174011545737251",26.28,53.80,0,332.13,401.86,171.7,163.8,0.800,1352454.2,1352454.2,8048,0,0,0,L,1122011218,1,123.36,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219039,664147.00
07/15/2019 15:30,2,6.418,ACTIVE,217.13,362.19,59.985,1563219004,"201051344000633","174011545737251",26.24,50.00,0,336.64,401.86,170.7,162.8,0.800,1349364.2,1349364.2,8056,0,0,0,L,1122011218,1,123.36,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219040,664148.00
07/15/2019 15:30,2,6.488,ACTIVE,215.77,361.59,60.017,1563219004,"201051344000955","174011545737251",26.44,53.50,0,332.13,402.46,173.8,165.8,0.831,1376770.6,1376770.6,8054,0,0,0,L,1122011218,1,123.36,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219041,664149.00
07/15/2019 15:30,2,6.234,ACTIVE,217.58,360.69,60.065,1563219004,"201051344000648","174011545737251",26.52,47.30,0,318.91,419.00,167.3,159.6,0.773,1363168.3,1363168.3,8040,0,0,0,L,1122011218,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219042,664150.00
07/15/2019 15:30,2,6.322,ACTIVE,218.03,361.89,60.017,1563219004,"201051344000645","174011545737251",26.40,48.30,0,331.53,415.99,169.0,161.2,0.778,1368803.3,1368803.3,8044,0,0,0,L,1122011218,1,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219043,664151.00
07/15/2019 15:30,2,6.287,ACTIVE,217.80,362.79,59.985,1563219004,"201051344000569","174011545737251",26.82,51.30,0,334.84,415.09,170.9,163.0,0.782,1385817.3,1385817.3,8047,0,0,0,L,1122011218,1,122.91,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219044,664152.00
07/15/2019 15:30,2,6.375,ACTIVE,217.58,367.00,60.012,1563219004,"179051228000119","174011545737251",26.68,54.50,0,335.74,408.18,172.2,164.3,0.831,171977.4,171977.4,8121,0,0,0,L,46974696,1,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219045,664153.00
07/15/2019 15:45,2,6.154,ACTIVE,218.71,361.59,59.964,1563219904,"201051344000579","174011545737251",26.88,50.20,0,337.24,403.97,167.5,159.8,0.791,1387157.4,1387157.4,8053,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219905,664154.00
07/15/2019 15:45,2,6.469,ACTIVE,217.58,362.19,59.969,1563219904,"201051344001025","174011545737251",26.32,50.40,0,336.94,402.77,172.4,164.5,0.787,1372019.7,1372019.7,8048,0,0,0,L,1122011218,1,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219906,664155.00
07/15/2019 15:45,2,6.105,ACTIVE,218.03,362.49,59.964,1563219904,"201051344001093","174011545737251",26.90,47.50,0,336.64,401.56,166.1,158.4,0.778,1354052.2,1354052.2,8065,0,0,0,L,1122011218,1,124.94,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219907,664156.00
07/15/2019 15:45,2,6.025,ACTIVE,219.16,364.29,59.980,1563219904,"201051344000458","174011545737251",27.02,49.80,0,338.14,404.27,164.7,157.1,0.773,1368006.3,1368006.3,8038,0,0,0,L,1122011218,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219908,664157.00
07/15/2019 15:45,2,6.287,ACTIVE,216.67,359.48,59.985,1563219904,"201051344000890","174011545737251",26.28,51.30,0,337.84,402.16,167.3,159.6,0.778,1369256.1,1369256.1,8051,0,0,0,L,1122011218,1,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219909,664158.00
07/15/2019 15:45,2,5.857,ACTIVE,218.93,357.98,59.985,1563219904,"201051344000988","174011545737251",17.93,46.80,0,338.44,385.63,106.4,100.7,0.504,1041439.0,1041439.0,8048,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219910,664159.00
07/15/2019 15:45,2,6.240,ACTIVE,217.80,362.79,59.948,1563219904,"201051344000582","174011545737251",26.48,49.80,0,335.74,402.16,167.2,159.5,0.787,1346585.8,1346585.8,8040,0,0,0,L,1122011218,1,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219911,664160.00
07/15/2019 15:45,2,6.170,ACTIVE,217.58,359.18,59.975,1563219904,"201051344000868","174011545737251",26.40,47.80,0,336.34,400.06,164.9,157.3,0.747,1354541.1,1354541.1,8041,0,0,0,L,1122011218,1,123.36,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219912,664161.00
07/15/2019 15:45,2,5.939,ACTIVE,218.93,363.09,59.985,1563219904,"201051344000576","174011545737251",27.15,47.50,0,337.84,403.67,163.2,155.6,0.773,1370871.4,1370871.4,8063,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219913,664162.00
07/15/2019 15:45,2,6.016,ACTIVE,218.93,362.19,59.932,1563219904,"201051344001158","174011545737251",27.00,48.80,0,336.94,404.27,164.6,156.9,0.769,1348233.4,1348233.4,8043,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219914,664163.00
07/15/2019 15:45,2,6.334,ACTIVE,217.35,362.19,59.975,1563219904,"201051344000917","174011545737251",26.44,51.00,0,335.14,400.96,169.6,161.8,0.804,1363688.5,1363688.5,8062,0,0,0,L,1122011218,1,124.27,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219915,664164.00
07/15/2019 15:45,2,5.865,ACTIVE,216.90,355.88,59.985,1563219904,"201051344000417","174011545737251",17.89,50.40,0,338.44,382.03,106.3,100.7,0.499,1079167.1,1079167.1,8066,0,0,0,L,1122011218,1,124.04,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219916,664165.00
07/15/2019 15:45,2,6.307,ACTIVE,216.45,361.29,59.943,1563219904,"201051344000685","174011545737251",26.34,50.60,0,336.64,400.96,168.3,160.5,0.822,1369782.1,1369782.1,8051,0,0,0,L,1122011218,1,124.49,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219917,664166.00
07/15/2019 15:45,2,6.344,ACTIVE,218.03,363.39,59.969,1563219904,"201051344000651","174011545737251",26.50,52.50,0,336.94,404.57,170.3,162.4,0.769,1363985.0,1363985.0,8048,0,0,0,L,1122011218,1,125.17,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219918,664167.00
07/15/2019 15:45,2,6.195,ACTIVE,217.13,361.89,59.985,1563219904,"201051344000594","174011545737251",26.46,51.80,0,336.64,401.26,166.1,158.4,0.778,1374181.0,1374181.0,8048,0,0,0,L,1122011218,1,123.36,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219919,664168.00
07/15/2019 15:45,2,6.096,ACTIVE,218.71,362.49,60.001,1563219904,"201051344000469","174011545737251",26.82,48.00,0,336.94,404.57,165.6,157.9,0.782,1354296.2,1354296.2,8055,0,0,0,L,1122011218,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219920,664169.00
07/15/2019 15:45,2,6.463,ACTIVE,217.80,362.49,59.980,1563219904,"201051344000585","174011545737251",26.76,49.30,0,336.64,402.77,174.9,166.9,0.822,1379279.2,1379279.2,8045,0,0,0,L,1122011218,1,124.04,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219921,664170.00
07/15/2019 15:45,2,6.092,ACTIVE,219.16,363.69,59.980,1563219904,"201051344000853","174011545737251",26.94,50.60,0,342.95,403.97,166.2,158.5,0.773,1377129.5,1377129.5,8052,0,0,0,L,1122011218,1,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219921,664171.00
07/15/2019 15:45,2,6.367,ACTIVE,216.67,361.59,59.990,1563219904,"201051344001145","174011545737251",26.52,50.60,0,336.94,401.86,171.0,163.2,0.795,1378526.0,1378526.0,8070,0,0,0,L,1122011218,1,124.04,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219922,664172.00
07/15/2019 15:45,2,6.260,ACTIVE,217.35,363.09,59.980,1563219904,"201051344000438","174011545737251",26.50,52.30,0,337.24,401.56,168.0,160.2,0.787,1371981.6,1371981.6,8044,0,0,0,L,1122011218,1,124.72,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219923,664173.00
07/15/2019 15:45,2,6.289,ACTIVE,217.35,360.38,59.980,1563219904,"201051344001135","174011545737251",26.74,54.00,0,336.64,401.56,170.3,162.5,0.760,1359433.9,1359433.9,8042,0,0,0,L,1122011218,1,124.49,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219924,664174.00
07/15/2019 15:45,2,6.115,ACTIVE,218.93,363.09,59.975,1563219904,"201051344000983","174011545737251",27.00,48.80,0,336.94,403.07,167.2,159.4,0.778,1375291.3,1375291.3,8045,0,0,0,L,1122011218,1,124.49,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219925,664175.00
07/15/2019 15:45,2,6.373,ACTIVE,217.58,360.69,59.953,1563219904,"201051344001203","174011545737251",26.48,50.60,0,335.44,404.27,170.8,163.0,0.800,1367468.9,1367468.9,8061,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219926,664176.00
07/15/2019 15:45,2,6.227,ACTIVE,216.22,359.18,59.975,1563219904,"201051344001230","174011545737251",26.66,49.30,0,336.94,401.26,168.1,160.3,0.800,1362207.9,1362207.9,8077,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219928,664177.00
07/15/2019 15:45,2,6.340,ACTIVE,216.45,362.79,59.938,1563219904,"201051344000646","174011545737251",26.50,52.50,0,333.93,402.77,170.2,162.4,0.782,1356130.4,1356130.4,8061,0,0,0,L,1122011218,1,124.27,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219929,664178.00
07/15/2019 15:45,2,6.164,ACTIVE,217.80,360.99,59.980,1563219904,"201051344000867","174011545737251",26.62,51.80,0,336.94,399.16,166.2,158.5,0.765,1352493.9,1352493.9,8050,0,0,0,L,1122011218,1,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219931,664179.00
07/15/2019 15:45,2,6.121,ACTIVE,218.03,363.39,59.975,1563219904,"201051344000633","174011545737251",26.68,49.00,0,336.64,399.76,165.4,157.8,0.787,1349403.7,1349403.7,8058,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219932,664180.00
07/15/2019 15:45,2,6.283,ACTIVE,216.45,361.29,60.006,1563219904,"201051344000955","174011545737251",26.36,52.50,0,337.54,401.26,167.8,160.0,0.795,1376810.8,1376810.8,8056,0,0,0,L,1122011218,1,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219934,664181.00
07/15/2019 15:45,2,5.979,ACTIVE,218.48,363.39,59.985,1563219904,"201051344000648","174011545737251",26.84,46.20,0,337.84,400.66,162.3,154.7,0.765,1363207.0,1363207.0,8042,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219935,664182.00
07/15/2019 15:45,2,6.037,ACTIVE,218.71,362.79,59.985,1563219904,"201051344000645","174011545737251",26.82,46.20,0,337.54,403.37,164.1,156.4,0.747,1368842.5,1368842.5,8046,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219937,664183.00
07/15/2019 15:45,2,6.082,ACTIVE,218.71,363.69,59.932,1563219904,"201051344000569","174011545737251",26.90,50.00,0,336.94,403.37,165.7,158.0,0.782,1385856.9,1385856.9,8048,0,0,0,L,1122011218,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219938,664184.00
07/15/2019 15:45,2,6.068,ACTIVE,218.48,369.10,59.990,1563219904,"179051228000119","174011545737251",27.14,53.80,0,342.35,405.17,166.8,159.1,0.804,172017.3,172017.3,8122,0,0,0,L,46974696,1,124.04,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563219939,664185.00
07/15/2019 16:00,2,5.787,ACTIVE,217.35,359.18,59.990,1563220803,"201051344000579","174011545737251",27.06,49.50,0,337.84,399.76,158.5,151.1,0.751,1387196.6,1387196.6,8054,0,0,0,L,1122011218,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220805,664186.00
07/15/2019 16:00,2,6.105,ACTIVE,216.22,359.48,60.017,1563220803,"201051344001025","174011545737251",26.58,50.80,0,336.94,401.56,164.3,156.7,0.751,1372060.2,1372060.2,8049,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220806,664187.00
07/15/2019 16:00,2,5.922,ACTIVE,216.45,361.29,60.001,1563220803,"201051344001093","174011545737251",26.42,47.80,0,336.64,404.87,158.4,151.0,0.742,1354091.2,1354091.2,8066,0,0,0,L,1122011218,1,124.04,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220807,664188.00
07/15/2019 16:00,2,5.750,ACTIVE,217.35,358.28,59.996,1563220803,"201051344000458","174011545737251",26.80,48.80,0,337.54,398.86,156.0,148.6,0.734,1368044.8,1368044.8,8039,0,0,0,L,1122011218,1,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220808,664189.00
07/15/2019 16:00,2,5.900,ACTIVE,215.32,358.28,59.985,1563220803,"201051344000890","174011545737251",26.72,50.20,0,337.54,400.96,159.6,152.1,0.747,1369295.4,1369295.4,8052,0,0,0,L,1122011218,1,123.59,121.55,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220808,664190.00
07/15/2019 16:00,2,5.510,ACTIVE,217.58,354.37,60.012,1563220803,"201051344000988","174011545737251",17.97,46.40,0,338.14,382.63,100.2,94.8,0.464,1041463.7,1041463.7,8049,0,0,0,L,1122011218,1,123.14,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220809,664191.00
07/15/2019 16:00,2,5.908,ACTIVE,216.45,359.18,60.006,1563220803,"201051344000582","174011545737251",26.62,50.80,0,337.24,401.86,159.3,151.8,0.751,1346625.1,1346625.1,8041,0,0,0,L,1122011218,1,124.04,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220810,664192.00
07/15/2019 16:00,2,5.740,ACTIVE,216.22,357.68,59.996,1563220803,"201051344000868","174011545737251",26.78,47.00,0,337.24,399.16,155.6,148.3,0.716,1354579.7,1354579.7,8042,0,0,0,L,1122011218,1,122.46,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220811,664193.00
07/15/2019 16:00,2,5.615,ACTIVE,217.35,360.99,59.996,1563220803,"201051344000576","174011545737251",27.08,47.00,0,337.24,399.76,153.9,146.6,0.742,1370909.6,1370909.6,8064,0,0,0,L,1122011218,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220812,664194.00
07/15/2019 16:00,2,5.789,ACTIVE,217.35,359.18,59.985,1563220803,"201051344001158","174011545737251",26.54,47.80,0,336.64,399.16,155.5,148.1,0.729,1348271.9,1348271.9,8044,0,0,0,L,1122011218,1,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220813,664195.00
07/15/2019 16:00,2,5.998,ACTIVE,216.22,359.78,60.001,1563220803,"201051344000917","174011545737251",26.54,51.00,0,336.64,400.36,161.2,153.7,0.765,1363728.3,1363728.3,8063,0,0,0,L,1122011218,1,123.59,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220814,664196.00
07/15/2019 16:00,2,5.605,ACTIVE,215.54,353.77,60.006,1563220803,"201051344000417","174011545737251",17.87,50.40,0,338.44,380.82,101.5,96.1,0.482,1079191.9,1079191.9,8067,0,0,0,L,1122011218,1,123.36,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220815,664197.00
07/15/2019 16:00,2,5.984,ACTIVE,215.32,359.48,60.006,1563220803,"201051344000685","174011545737251",26.40,50.80,0,337.84,400.36,160.0,152.5,0.782,1369821.5,1369821.5,8052,0,0,0,L,1122011218,1,124.04,122.01,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220816,664198.00
07/15/2019 16:00,2,6.061,ACTIVE,216.67,360.38,59.996,1563220803,"201051344000651","174011545737251",26.32,52.00,0,337.24,400.06,161.6,154.1,0.720,1364024.9,1364024.9,8049,0,0,0,L,1122011218,1,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220817,664199.00
07/15/2019 16:00,2,5.787,ACTIVE,215.77,357.08,59.969,1563220803,"201051344000594","174011545737251",26.80,51.30,0,336.34,399.76,157.1,149.7,0.742,1374219.8,1374219.8,8049,0,0,0,L,1122011218,1,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220818,664200.00
07/15/2019 16:00,2,5.799,ACTIVE,217.58,359.18,60.006,1563220803,"201051344000469","174011545737251",26.60,46.80,0,337.54,399.16,156.2,148.8,0.751,1354334.9,1354334.9,8056,0,0,0,L,1122011218,1,122.91,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220819,664201.00
07/15/2019 16:00,2,6.127,ACTIVE,216.67,361.59,60.017,1563220803,"201051344000585","174011545737251",26.78,49.30,0,336.64,401.26,166.1,158.3,0.800,1379320.3,1379320.3,8046,0,0,0,L,1122011218,1,123.59,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220820,664202.00
07/15/2019 16:00,2,5.771,ACTIVE,218.03,359.48,60.028,1563220803,"201051344000853","174011545737251",26.80,50.80,0,337.24,401.86,156.7,149.3,0.734,1377168.3,1377168.3,8053,0,0,0,L,1122011218,1,123.81,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220821,664203.00
07/15/2019 16:00,2,6.020,ACTIVE,215.54,361.29,59.990,1563220803,"201051344001145","174011545737251",26.66,49.80,0,336.64,401.26,162.6,155.0,0.756,1378566.0,1378566.0,8071,0,0,0,L,1122011218,1,123.59,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220822,664204.00
07/15/2019 16:00,2,5.924,ACTIVE,216.00,359.18,60.001,1563220803,"201051344000438","174011545737251",26.64,52.30,0,337.54,401.26,159.9,152.4,0.751,1372021.0,1372021.0,8045,0,0,0,L,1122011218,1,124.04,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220823,664205.00
07/15/2019 16:00,2,6.053,ACTIVE,216.22,359.48,59.980,1563220803,"201051344001135","174011545737251",26.42,54.30,0,335.44,400.36,161.9,154.4,0.729,1359473.9,1359473.9,8043,0,0,0,L,1122011218,1,123.81,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220824,664206.00
07/15/2019 16:00,2,5.793,ACTIVE,217.35,359.48,60.017,1563220803,"201051344000983","174011545737251",26.82,48.50,0,336.94,399.46,157.3,149.9,0.751,1375330.3,1375330.3,8046,0,0,0,L,1122011218,1,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220825,664207.00
07/15/2019 16:00,2,5.967,ACTIVE,216.45,358.58,59.964,1563220803,"201051344001203","174011545737251",26.74,50.40,0,334.54,404.27,161.6,154.0,0.782,1367509.0,1367509.0,8062,0,0,0,L,1122011218,1,124.49,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220826,664208.00
07/15/2019 16:00,2,5.891,ACTIVE,215.09,358.28,60.012,1563220803,"201051344001230","174011545737251",26.76,48.50,0,334.24,404.87,159.5,152.1,0.760,1362247.2,1362247.2,8078,0,0,0,L,1122011218,1,123.59,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220826,664209.00
07/15/2019 16:00,2,6.039,ACTIVE,215.32,359.18,59.996,1563220803,"201051344000646","174011545737251",26.40,52.00,0,336.94,400.66,161.4,153.9,0.760,1356170.2,1356170.2,8062,0,0,0,L,1122011218,1,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220828,664210.00
07/15/2019 16:00,2,5.764,ACTIVE,216.45,356.48,60.006,1563220803,"201051344000867","174011545737251",26.82,51.50,0,337.84,398.56,156.5,149.1,0.716,1352532.6,1352532.6,8051,0,0,0,L,1122011218,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220829,664211.00
07/15/2019 16:00,2,5.730,ACTIVE,216.45,359.78,60.001,1563220803,"201051344000633","174011545737251",26.80,48.80,0,337.24,398.86,155.5,148.2,0.734,1349442.2,1349442.2,8059,0,0,0,L,1122011218,1,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220830,664212.00
07/15/2019 16:00,2,5.869,ACTIVE,215.32,357.98,60.001,1563220803,"201051344000955","174011545737251",26.70,52.80,0,338.14,399.46,158.5,151.1,0.765,1376849.9,1376849.9,8057,0,0,0,L,1122011218,1,123.14,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220830,664213.00
07/15/2019 16:00,2,5.619,ACTIVE,217.13,358.28,59.985,1563220803,"201051344000648","174011545737251",26.82,46.20,0,337.24,398.86,152.6,145.4,0.725,1363244.7,1363244.7,8043,0,0,0,L,1122011218,1,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220831,664214.00
07/15/2019 16:00,2,5.738,ACTIVE,217.35,359.18,59.975,1563220803,"201051344000645","174011545737251",26.46,47.00,0,337.84,397.66,153.9,146.6,0.712,1368880.5,1368880.5,8047,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220832,664215.00
07/15/2019 16:00,2,5.809,ACTIVE,217.35,359.48,60.012,1563220803,"201051344000569","174011545737251",26.42,49.80,0,336.94,399.16,155.4,148.1,0.734,1385895.3,1385895.3,8049,0,0,0,L,1122011218,1,122.91,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220833,664216.00
07/15/2019 16:00,2,5.760,ACTIVE,217.13,364.59,60.012,1563220803,"179051228000119","174011545737251",26.84,53.00,0,337.84,404.27,156.5,149.1,0.760,172056.0,172056.0,8123,0,0,0,L,46974696,1,123.14,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563220834,664217.00
07/15/2019 16:15,2,5.912,ACTIVE,217.35,362.19,60.022,1563221704,"201051344000579","174011545737251",26.70,49.80,0,327.62,397.66,159.9,152.4,0.760,1387233.6,1387233.6,8055,0,0,0,L,1122011218,1,122.91,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221705,664218.00
07/15/2019 16:15,2,6.135,ACTIVE,216.22,358.88,59.985,1563221704,"201051344001025","174011545737251",26.68,50.00,0,327.62,398.26,165.7,158.0,0.778,1372098.6,1372098.6,8050,0,0,0,L,1122011218,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221706,664219.00
07/15/2019 16:15,2,5.912,ACTIVE,216.45,361.89,60.006,1563221704,"201051344001093","174011545737251",26.66,48.30,0,327.92,397.35,159.6,152.1,0.742,1354128.1,1354128.1,8067,0,0,0,L,1122011218,1,124.04,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221707,664220.00
07/15/2019 16:15,2,5.742,ACTIVE,217.35,358.88,60.001,1563221704,"201051344000458","174011545737251",27.06,48.50,0,328.22,397.35,157.3,149.9,0.747,1368081.3,1368081.3,8040,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221708,664221.00
07/15/2019 16:15,2,6.088,ACTIVE,215.09,358.88,59.996,1563221704,"201051344000890","174011545737251",26.20,50.20,0,327.32,397.05,161.5,154.0,0.747,1369332.8,1369332.8,8053,0,0,0,L,1122011218,1,123.59,121.55,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221709,664222.00
07/15/2019 16:15,2,5.607,ACTIVE,217.35,354.97,59.969,1563221704,"201051344000988","174011545737251",17.89,46.40,0,327.02,381.73,101.5,96.1,0.491,1041487.0,1041487.0,8050,0,0,0,L,1122011218,1,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221710,664223.00
07/15/2019 16:15,2,6.008,ACTIVE,216.22,361.59,59.969,1563221704,"201051344000582","174011545737251",26.52,50.80,0,328.22,399.76,161.4,153.8,0.765,1346662.4,1346662.4,8042,0,0,0,L,1122011218,1,123.81,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221711,664224.00
07/15/2019 16:15,2,5.855,ACTIVE,216.00,358.28,59.975,1563221704,"201051344000868","174011545737251",26.60,46.60,0,327.02,395.25,157.8,150.4,0.720,1354616.2,1354616.2,8043,0,0,0,L,1122011218,1,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221712,664225.00
07/15/2019 16:15,2,5.738,ACTIVE,217.13,359.18,60.001,1563221704,"201051344000576","174011545737251",26.74,47.80,0,327.02,398.26,155.4,148.1,0.738,1370945.5,1370945.5,8065,0,0,0,L,1122011218,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221713,664226.00
07/15/2019 16:15,2,5.906,ACTIVE,216.90,359.78,59.996,1563221704,"201051344001158","174011545737251",26.28,47.80,0,326.42,395.85,157.3,149.9,0.742,1348308.3,1348308.3,8045,0,0,0,L,1122011218,1,122.68,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221714,664227.00
07/15/2019 16:15,2,6.135,ACTIVE,216.00,358.88,60.006,1563221704,"201051344000917","174011545737251",26.30,51.30,0,326.42,399.46,163.3,155.7,0.782,1363766.2,1363766.2,8064,0,0,0,L,1122011218,1,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221715,664228.00
07/15/2019 16:15,2,5.666,ACTIVE,215.32,352.57,59.980,1563221704,"201051344000417","174011545737251",17.89,50.20,0,323.41,378.42,102.6,97.1,0.482,1079215.5,1079215.5,8068,0,0,0,L,1122011218,1,123.14,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221716,664229.00
07/15/2019 16:15,2,6.016,ACTIVE,215.09,359.18,59.985,1563221704,"201051344000685","174011545737251",26.56,50.40,0,327.02,398.26,161.7,154.2,0.795,1369859.1,1369859.1,8053,0,0,0,L,1122011218,1,123.81,121.78,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221717,664230.00
07/15/2019 16:15,2,6.119,ACTIVE,216.45,362.79,59.938,1563221704,"201051344000651","174011545737251",26.42,52.30,0,325.82,407.87,163.7,156.1,0.751,1364062.8,1364062.8,8050,0,0,0,L,1122011218,1,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221718,664231.00
07/15/2019 16:15,2,5.910,ACTIVE,215.54,357.68,59.985,1563221704,"201051344000594","174011545737251",26.60,50.20,0,321.61,396.45,159.2,151.8,0.747,1374256.7,1374256.7,8050,0,0,0,L,1122011218,1,122.23,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221719,664232.00
07/15/2019 16:15,2,5.850,ACTIVE,217.35,359.78,59.985,1563221704,"201051344000469","174011545737251",26.68,47.50,0,327.32,397.05,158.0,150.6,0.773,1354371.5,1354371.5,8057,0,0,0,L,1122011218,1,122.68,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221720,664233.00
07/15/2019 16:15,2,6.264,ACTIVE,216.45,361.29,59.996,1563221704,"201051344000585","174011545737251",26.56,49.00,0,314.40,408.48,168.5,160.7,0.769,1379359.3,1379359.3,8047,0,0,0,L,1122011218,1,123.59,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221721,664234.00
07/15/2019 16:15,2,5.869,ACTIVE,217.58,362.19,60.006,1563221704,"201051344000853","174011545737251",26.66,50.40,0,328.22,399.76,158.5,151.0,0.742,1377205.1,1377205.1,8054,0,0,0,L,1122011218,1,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221722,664235.00
07/15/2019 16:15,2,6.188,ACTIVE,215.32,358.88,59.990,1563221704,"201051344001145","174011545737251",26.34,49.50,0,327.92,398.86,165.2,157.5,0.769,1378604.3,1378604.3,8072,0,0,0,L,1122011218,1,123.36,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221722,664236.00
07/15/2019 16:15,2,5.912,ACTIVE,216.00,359.18,60.049,1563221704,"201051344000438","174011545737251",26.92,52.00,0,325.82,397.96,161.2,153.7,0.756,1372058.4,1372058.4,8046,0,0,0,L,1122011218,1,124.04,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221723,664237.00
07/15/2019 16:15,2,6.123,ACTIVE,216.00,359.48,59.980,1563221704,"201051344001135","174011545737251",26.38,54.30,0,327.92,400.96,163.6,156.0,0.742,1359511.9,1359511.9,8044,0,0,0,L,1122011218,1,123.81,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221724,664238.00
07/15/2019 16:15,2,5.814,ACTIVE,217.13,359.48,59.969,1563221704,"201051344000983","174011545737251",27.04,48.80,0,325.52,397.05,159.4,151.9,0.751,1375367.3,1375367.3,8047,0,0,0,L,1122011218,1,123.14,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221725,664239.00
07/15/2019 16:15,2,6.160,ACTIVE,216.45,360.08,59.975,1563221704,"201051344001203","174011545737251",26.22,50.40,0,327.32,400.96,163.5,155.9,0.765,1367546.9,1367546.9,8063,0,0,0,L,1122011218,1,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221726,664240.00
07/15/2019 16:15,2,5.990,ACTIVE,214.87,357.98,59.948,1563221704,"201051344001230","174011545737251",26.68,47.50,0,326.72,397.05,161.7,154.2,0.769,1362284.6,1362284.6,8079,0,0,0,L,1122011218,1,123.36,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221727,664241.00
07/15/2019 16:15,2,6.086,ACTIVE,215.09,358.58,60.017,1563221704,"201051344000646","174011545737251",26.52,51.80,0,326.72,397.96,163.4,155.8,0.769,1356208.1,1356208.1,8063,0,0,0,L,1122011218,1,123.59,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221728,664242.00
07/15/2019 16:15,2,5.852,ACTIVE,217.13,360.08,59.943,1563221704,"201051344000867","174011545737251",26.76,51.30,0,325.82,394.65,158.7,151.2,0.725,1352569.4,1352569.4,8052,0,0,0,L,1122011218,1,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221729,664243.00
07/15/2019 16:15,2,5.818,ACTIVE,217.35,360.99,59.975,1563221704,"201051344000633","174011545737251",26.76,48.00,0,326.42,396.75,157.8,150.4,0.747,1349478.7,1349478.7,8060,0,0,0,L,1122011218,1,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221730,664244.00
07/15/2019 16:15,2,6.002,ACTIVE,215.32,358.58,59.969,1563221704,"201051344000955","174011545737251",26.36,52.80,0,322.51,397.05,160.2,152.7,0.765,1376887.1,1376887.1,8058,0,0,0,L,1122011218,1,123.36,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221731,664245.00
07/15/2019 16:15,2,5.703,ACTIVE,217.80,360.08,60.022,1563221704,"201051344000648","174011545737251",26.74,45.50,0,327.02,396.45,154.5,147.2,0.729,1363280.5,1363280.5,8044,0,0,0,L,1122011218,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221732,664246.00
07/15/2019 16:15,2,5.814,ACTIVE,217.80,359.18,60.028,1563221704,"201051344000645","174011545737251",26.44,46.60,0,327.32,396.15,155.7,148.3,0.725,1368916.6,1368916.6,8048,0,0,0,L,1122011218,1,123.59,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221733,664247.00
07/15/2019 16:15,2,5.832,ACTIVE,217.58,357.98,59.985,1563221704,"201051344000569","174011545737251",26.64,49.30,0,326.72,396.45,157.3,149.9,0.738,1385931.9,1385931.9,8050,0,0,0,L,1122011218,1,122.68,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221734,664248.00
07/15/2019 16:15,2,5.824,ALERT,217.80,365.19,59.990,1563221704,"179051228000119","174011545737251",26.86,53.00,0,303.88,409.08,158.4,150.9,0.769,172092.6,172092.6,8124,0,0,0,L,46974696,1,123.36,124.72,0000,46,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563221735,664249.00
07/15/2019 16:30,2,3.389,ACTIVE,216.45,351.97,60.006,1563222604,"201051344000579","174011545737251",27.06,47.30,0,321.31,401.26,92.9,87.7,0.438,1387259.4,1387259.4,8056,0,0,0,L,1122011218,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222605,664250.00
07/15/2019 16:30,2,3.510,ACTIVE,216.00,352.27,59.996,1563222604,"201051344001025","174011545737251",27.06,48.80,0,320.11,403.07,96.0,90.8,0.438,1372125.3,1372125.3,8051,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222606,664251.00
07/15/2019 16:30,2,2.855,ACTIVE,216.00,351.97,59.990,1563222604,"201051344001093","174011545737251",27.02,46.60,0,319.81,401.56,78.1,73.5,0.362,1354153.5,1354153.5,8068,0,0,0,L,1122011218,1,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222608,664252.00
07/15/2019 16:30,2,2.711,ACTIVE,216.00,360.08,60.001,1563222604,"201051344000458","174011545737251",27.33,46.40,0,320.71,400.96,75.1,70.5,0.650,1368106.5,1368106.5,8041,0,0,0,L,1122011218,1,122.46,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222608,664253.00
07/15/2019 16:30,2,2.736,ACTIVE,214.87,360.38,59.996,1563222604,"201051344000890","174011545737251",26.68,47.80,0,319.51,401.56,73.9,69.4,0.610,1369358.7,1369358.7,8054,0,0,0,L,1122011218,1,123.59,121.55,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222610,664254.00
07/15/2019 16:30,2,2.330,ACTIVE,215.32,354.97,60.017,1563222604,"201051344000988","174011545737251",17.87,44.50,0,319.21,397.66,42.2,38.8,0.358,1041503.1,1041503.1,8051,0,0,0,L,1122011218,1,122.01,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222610,664255.00
07/15/2019 16:30,2,2.291,ACTIVE,215.09,359.48,60.001,1563222604,"201051344000582","174011545737251",26.32,48.80,0,318.91,402.77,61.1,57.0,0.521,1346688.0,1346688.0,8043,0,0,0,L,1122011218,1,123.14,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222611,664256.00
07/15/2019 16:30,2,2.668,ACTIVE,214.87,358.88,59.990,1563222604,"201051344000868","174011545737251",27.00,44.80,0,320.11,399.76,73.0,68.6,0.597,1354641.3,1354641.3,8044,0,0,0,L,1122011218,1,122.01,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222612,664257.00
07/15/2019 16:30,2,2.445,ACTIVE,215.54,360.99,60.001,1563222604,"201051344000576","174011545737251",27.04,45.30,0,320.71,400.36,66.9,62.7,0.557,1370970.1,1370970.1,8066,0,0,0,L,1122011218,1,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222613,664258.00
07/15/2019 16:30,2,2.607,ACTIVE,215.32,360.08,59.964,1563222604,"201051344001158","174011545737251",26.50,46.00,0,320.71,400.36,70.0,65.6,0.601,1348333.4,1348333.4,8046,0,0,0,L,1122011218,1,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222614,664259.00
07/15/2019 16:30,2,2.525,ACTIVE,215.09,362.79,59.996,1563222604,"201051344000917","174011545737251",26.72,49.80,0,320.71,401.26,68.4,64.1,0.597,1363792.1,1363792.1,8065,0,0,0,L,1122011218,1,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222615,664260.00
07/15/2019 16:30,2,2.541,ACTIVE,214.87,355.58,60.038,1563222604,"201051344000417","174011545737251",17.89,47.50,0,321.61,396.75,46.1,42.6,0.393,1079231.7,1079231.7,8069,0,0,0,L,1122011218,1,122.91,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222616,664261.00
07/15/2019 16:30,2,2.570,ACTIVE,214.87,359.78,59.990,1563222604,"201051344000685","174011545737251",26.96,48.00,0,318.61,401.56,70.2,65.8,0.623,1369884.8,1369884.8,8054,0,0,0,L,1122011218,1,123.81,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222617,664262.00
07/15/2019 16:30,2,2.580,ACTIVE,215.54,363.39,59.980,1563222604,"201051344000651","174011545737251",26.86,49.80,0,321.61,402.77,70.2,65.8,0.575,1364088.7,1364088.7,8051,0,0,0,L,1122011218,1,123.81,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222618,664263.00
07/15/2019 16:30,2,2.154,ACTIVE,214.41,356.18,60.001,1563222604,"201051344000594","174011545737251",26.98,48.30,0,319.51,401.26,58.9,54.9,0.513,1374281.8,1374281.8,8051,0,0,0,L,1122011218,1,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222619,664264.00
07/15/2019 16:30,2,2.656,ACTIVE,215.77,359.18,60.012,1563222604,"201051344000469","174011545737251",26.32,45.30,0,318.00,400.96,70.9,66.5,0.641,1354396.5,1354396.5,8058,0,0,0,L,1122011218,1,121.78,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222620,664265.00
07/15/2019 16:30,2,2.875,ACTIVE,215.32,363.69,59.985,1563222604,"201051344000585","174011545737251",27.10,47.00,0,321.01,403.37,79.0,74.4,0.667,1379386.3,1379386.3,8048,0,0,0,L,1122011218,1,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222621,664266.00
07/15/2019 16:30,2,3.457,ACTIVE,217.13,354.07,60.043,1563222604,"201051344000853","174011545737251",27.10,47.50,0,321.61,404.57,94.8,89.6,0.433,1377230.1,1377230.1,8055,0,0,0,L,1122011218,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222622,664267.00
07/15/2019 16:30,2,3.322,ACTIVE,215.77,352.87,59.985,1563222604,"201051344001145","174011545737251",27.33,46.80,0,320.41,402.77,92.0,86.9,0.433,1378630.3,1378630.3,8073,0,0,0,L,1122011218,1,123.81,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222623,664268.00
07/15/2019 16:30,2,3.271,ACTIVE,216.00,353.47,59.996,1563222604,"201051344000438","174011545737251",27.47,49.30,0,320.11,402.46,91.0,85.9,0.438,1372083.9,1372083.9,8047,0,0,0,L,1122011218,1,124.04,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222624,664269.00
07/15/2019 16:30,2,3.373,ACTIVE,215.77,350.77,60.028,1563222604,"201051344001135","174011545737251",27.06,50.60,0,322.21,401.56,92.4,87.3,0.424,1359538.0,1359538.0,8045,0,0,0,L,1122011218,1,123.81,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222625,664270.00
07/15/2019 16:30,2,2.225,ACTIVE,215.54,358.88,60.028,1563222604,"201051344000983","174011545737251",27.29,46.00,0,320.11,401.56,61.4,57.4,0.508,1375392.5,1375392.5,8048,0,0,0,L,1122011218,1,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222625,664271.00
07/15/2019 16:30,2,2.471,ACTIVE,215.54,353.47,59.990,1563222604,"201051344001203","174011545737251",26.72,48.50,0,321.31,402.77,66.6,62.4,0.535,1367572.8,1367572.8,8064,0,0,0,L,1122011218,1,123.81,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222626,664272.00
07/15/2019 16:30,2,2.047,ACTIVE,214.19,355.28,59.985,1563222604,"201051344001230","174011545737251",27.23,46.00,0,318.61,402.77,56.4,52.5,0.468,1362310.0,1362310.0,8080,0,0,0,L,1122011218,1,123.14,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222627,664273.00
07/15/2019 16:30,2,1.996,ACTIVE,213.96,356.78,59.985,1563222604,"201051344000646","174011545737251",26.92,48.50,0,318.91,402.46,54.4,50.5,0.446,1356233.9,1356233.9,8064,0,0,0,L,1122011218,1,123.14,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222628,664274.00
07/15/2019 16:30,2,2.045,ACTIVE,214.64,353.47,60.033,1563222604,"201051344000867","174011545737251",26.56,47.80,0,319.81,398.86,55.0,51.2,0.451,1352594.3,1352594.3,8053,0,0,0,L,1122011218,1,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222629,664275.00
07/15/2019 16:30,2,1.959,ACTIVE,214.87,354.97,59.985,1563222604,"201051344000633","174011545737251",26.46,45.80,0,320.41,400.06,52.5,48.7,0.442,1349503.4,1349503.4,8061,0,0,0,L,1122011218,1,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222630,664276.00
07/15/2019 16:30,2,2.045,ACTIVE,213.96,355.28,60.001,1563222604,"201051344000955","174011545737251",26.52,50.20,0,318.30,400.66,54.9,51.0,0.464,1376912.4,1376912.4,8059,0,0,0,L,1122011218,1,122.46,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222631,664277.00
07/15/2019 16:30,2,1.877,ACTIVE,214.87,353.77,60.006,1563222604,"201051344000648","174011545737251",26.72,43.60,0,317.70,400.06,50.8,47.1,0.429,1363304.6,1363304.6,8045,0,0,0,L,1122011218,1,121.55,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222632,664278.00
07/15/2019 16:30,2,1.926,ACTIVE,215.09,353.77,60.054,1563222604,"201051344000645","174011545737251",26.20,44.30,0,321.61,400.66,51.1,47.4,0.429,1368940.9,1368940.9,8049,0,0,0,L,1122011218,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222633,664279.00
07/15/2019 16:30,2,2.006,ACTIVE,214.64,355.28,59.990,1563222604,"201051344000569","174011545737251",26.80,47.30,0,319.21,400.66,54.5,50.7,0.460,1385956.5,1385956.5,8051,0,0,0,L,1122011218,1,121.33,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222634,664280.00
07/15/2019 16:30,2,2.211,ACTIVE,214.87,358.28,59.985,1563222604,"179051228000119","174011545737251",27.00,50.00,0,321.31,405.17,60.6,56.5,0.544,172117.5,172117.5,8126,0,0,0,L,46974696,1,121.78,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563222635,664281.00
07/15/2019 16:45,2,4.842,ACTIVE,218.71,357.98,59.990,1563223504,"201051344000579","174011545737251",27.21,46.40,0,319.51,398.56,133.4,126.9,0.614,1387283.8,1387283.8,8058,0,0,0,L,1122011218,1,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223505,664282.00
07/15/2019 16:45,2,5.096,ACTIVE,217.80,358.88,59.980,1563223504,"201051344001025","174011545737251",27.27,46.80,0,321.31,401.26,140.8,134.0,0.645,1372151.1,1372151.1,8053,0,0,0,L,1122011218,1,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223507,664283.00
07/15/2019 16:45,2,4.791,ACTIVE,218.03,359.78,60.001,1563223504,"201051344001093","174011545737251",27.55,44.80,0,319.81,399.76,133.7,127.1,0.628,1354178.1,1354178.1,8070,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223509,664284.00
07/15/2019 16:45,2,4.795,ACTIVE,218.71,358.58,59.990,1563223504,"201051344000458","174011545737251",27.02,45.50,0,320.11,398.26,131.2,124.7,0.601,1368130.5,1368130.5,8043,0,0,0,L,1122011218,1,124.04,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223510,664285.00
07/15/2019 16:45,2,4.996,ACTIVE,216.90,357.98,60.017,1563223504,"201051344000890","174011545737251",26.94,46.40,0,320.41,398.86,136.2,129.6,0.632,1369384.0,1369384.0,8056,0,0,0,L,1122011218,1,124.72,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223512,664286.00
