ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 16:45,2,4.746,ACTIVE,218.71,355.88,60.006,1563223504,"201051344000988","174011545737251",17.89,43.00,0,320.11,398.56,85.9,81.0,0.407,1041518.7,1041518.7,8053,0,0,0,L,1122011218,1,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223513,664287.00
07/15/2019 16:45,2,4.957,ACTIVE,218.03,359.78,60.017,1563223504,"201051344000582","174011545737251",27.04,47.30,0,317.70,400.96,135.7,129.1,0.641,1346713.1,1346713.1,8045,0,0,0,L,1122011218,1,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223515,664288.00
07/15/2019 16:45,2,4.799,ALERT,217.58,357.08,59.953,1563223504,"201051344000868","174011545737251",27.04,43.60,0,288.25,397.05,131.4,124.9,0.597,1354665.5,1354665.5,8046,0,0,0,L,1122011218,1,123.36,124.72,0002,40,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223517,664289.00
07/15/2019 16:45,2,4.621,ACTIVE,218.71,357.38,59.948,1563223504,"201051344000576","174011545737251",27.53,44.00,0,320.11,397.96,128.8,122.4,0.610,1370993.8,1370993.8,8067,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223518,664290.00
07/15/2019 16:45,2,4.803,ACTIVE,218.71,358.88,60.006,1563223504,"201051344001158","174011545737251",27.00,45.80,0,320.41,397.66,131.3,124.8,0.610,1348357.7,1348357.7,8047,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223519,664291.00
07/15/2019 16:45,2,5.023,ACTIVE,217.58,359.78,59.996,1563223504,"201051344000917","174011545737251",27.04,48.50,0,320.71,403.07,137.5,130.8,0.650,1363817.6,1363817.6,8066,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223520,664292.00
07/15/2019 16:45,2,4.848,ACTIVE,217.13,353.17,59.953,1563223504,"201051344000417","174011545737251",17.89,46.60,0,319.21,397.66,87.8,82.8,0.411,1079248.0,1079248.0,8070,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223521,664293.00
07/15/2019 16:45,2,4.941,ACTIVE,216.90,359.18,59.990,1563223504,"201051344000685","174011545737251",27.37,46.60,0,318.30,398.86,137.0,130.3,0.667,1369910.3,1369910.3,8055,0,0,0,L,1122011218,1,125.17,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223522,664294.00
07/15/2019 16:45,2,4.998,ACTIVE,218.03,359.48,60.033,1563223504,"201051344000651","174011545737251",27.29,47.30,0,320.11,403.37,138.1,131.3,0.641,1364114.4,1364114.4,8052,0,0,0,L,1122011218,1,125.40,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223523,664295.00
07/15/2019 16:45,2,4.748,ACTIVE,217.35,356.18,59.975,1563223504,"201051344000594","174011545737251",27.59,47.00,0,318.30,399.16,132.8,126.2,0.619,1374306.4,1374306.4,8052,0,0,0,L,1122011218,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223524,664296.00
07/15/2019 16:45,2,4.756,ACTIVE,218.71,358.88,59.985,1563223504,"201051344000469","174011545737251",27.31,44.00,0,317.40,399.46,131.6,125.1,0.632,1354420.9,1354420.9,8059,0,0,0,L,1122011218,1,123.59,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223525,664297.00
07/15/2019 16:45,2,5.244,ACTIVE,218.03,359.78,59.985,1563223504,"201051344000585","174011545737251",26.98,45.80,0,319.21,401.26,143.2,136.3,0.672,1379413.2,1379413.2,8049,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223526,664298.00
07/15/2019 16:45,2,4.752,ALERT,219.16,359.18,59.985,1563223504,"201051344000853","174011545737251",27.45,46.60,0,305.98,398.86,132.1,125.6,0.623,1377254.5,1377254.5,8056,0,0,0,L,1122011218,1,124.49,125.17,0002,44,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223528,664299.00
07/15/2019 16:45,2,5.029,ACTIVE,217.13,357.08,59.985,1563223504,"201051344001145","174011545737251",27.21,46.60,0,321.91,400.06,138.7,131.9,0.632,1378656.4,1378656.4,8074,0,0,0,L,1122011218,1,124.49,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223529,664300.00
07/15/2019 16:45,2,4.830,ACTIVE,217.58,358.58,60.001,1563223504,"201051344000438","174011545737251",27.69,47.80,0,321.61,399.46,135.4,128.7,0.650,1372109.5,1372109.5,8048,0,0,0,L,1122011218,1,125.17,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223530,664301.00
07/15/2019 16:45,2,5.010,ACTIVE,217.58,357.68,60.028,1563223504,"201051344001135","174011545737251",27.27,49.00,0,321.91,399.16,138.3,131.5,0.636,1359564.1,1359564.1,8046,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223531,664302.00
07/15/2019 16:45,2,4.809,ACTIVE,218.71,358.58,60.006,1563223504,"201051344000983","174011545737251",27.29,45.30,0,318.91,398.26,132.9,126.4,0.628,1375417.4,1375417.4,8049,0,0,0,L,1122011218,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223532,664303.00
07/15/2019 16:45,2,5.014,ACTIVE,218.03,358.88,59.969,1563223504,"201051344001203","174011545737251",27.15,47.80,0,321.31,401.26,137.9,131.1,0.645,1367598.8,1367598.8,8065,0,0,0,L,1122011218,1,125.40,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223532,664304.00
07/15/2019 16:45,2,4.869,ACTIVE,216.67,356.48,59.996,1563223504,"201051344001230","174011545737251",27.43,46.00,0,318.30,399.46,135.2,128.6,0.636,1362335.4,1362335.4,8081,0,0,0,L,1122011218,1,124.49,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223533,664305.00
07/15/2019 16:45,2,5.014,ACTIVE,216.67,358.58,59.990,1563223504,"201051344000646","174011545737251",27.12,48.00,0,319.51,402.16,137.8,131.0,0.650,1356259.9,1356259.9,8065,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223534,664306.00
07/15/2019 16:45,2,4.785,ALERT,218.03,355.28,59.990,1563223504,"201051344000867","174011545737251",27.25,46.20,0,292.16,396.75,132.1,125.6,0.601,1352619.1,1352619.1,8054,0,0,0,L,1122011218,1,123.81,124.49,0002,40,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223536,664307.00
07/15/2019 16:45,2,4.730,ACTIVE,218.26,359.18,59.990,1563223504,"201051344000633","174011545737251",27.39,44.50,0,320.11,398.56,131.3,124.9,0.619,1349528.1,1349528.1,8062,0,0,0,L,1122011218,1,123.81,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223537,664308.00
07/15/2019 16:45,2,4.936,ACTIVE,216.90,355.58,59.996,1563223504,"201051344000955","174011545737251",26.86,49.00,0,319.51,397.66,134.2,127.6,0.636,1376938.0,1376938.0,8060,0,0,0,L,1122011218,1,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223538,664309.00
07/15/2019 16:45,2,4.613,ALERT,218.48,357.98,59.990,1563223504,"201051344000648","174011545737251",27.39,43.00,0,286.14,397.96,127.9,121.6,0.610,1363328.6,1363328.6,8046,0,0,0,L,1122011218,1,123.36,125.17,0002,38,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223540,664310.00
07/15/2019 16:45,2,4.697,ALERT,218.71,358.58,60.006,1563223504,"201051344000645","174011545737251",27.17,43.80,0,305.38,397.35,129.2,122.8,0.588,1368965.1,1368965.1,8050,0,0,0,L,1122011218,1,124.27,125.17,0002,39,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223542,664311.00
07/15/2019 16:45,2,4.771,ACTIVE,218.48,358.28,60.028,1563223504,"201051344000569","174011545737251",27.10,46.20,0,318.91,438.53,131.0,124.5,0.610,1385981.2,1385981.2,8052,0,0,0,L,1122011218,1,123.36,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223543,664312.00
07/15/2019 16:45,2,4.744,ACTIVE,218.48,362.19,60.001,1563223504,"179051228000119","174011545737251",27.43,49.00,0,322.81,402.46,131.8,125.3,0.628,172142.5,172142.5,8127,0,0,0,L,46974696,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563223544,664313.00
07/15/2019 17:00,2,4.953,ACTIVE,218.71,357.98,60.038,1563224404,"201051344000579","174011545737251",28.17,43.40,0,321.01,395.55,141.3,134.4,0.672,1387303.9,1387303.9,8059,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224406,664314.00
07/15/2019 17:00,2,5.334,ACTIVE,218.03,360.38,60.033,1563224404,"201051344001025","174011545737251",27.87,43.80,0,322.51,395.55,150.7,143.5,0.689,1372172.1,1372172.1,8054,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224407,664315.00
07/15/2019 17:00,2,4.986,ACTIVE,218.26,361.59,60.043,1563224404,"201051344001093","174011545737251",28.41,42.30,0,323.41,396.15,143.4,136.5,0.658,1354197.8,1354197.8,8071,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224408,664316.00
07/15/2019 17:00,2,4.887,ACTIVE,218.93,358.28,60.006,1563224404,"201051344000458","174011545737251",28.01,42.50,0,320.71,398.26,138.7,131.9,0.654,1368150.1,1368150.1,8044,0,0,0,L,1122011218,1,124.27,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224408,664317.00
07/15/2019 17:00,2,5.215,ACTIVE,217.13,357.68,60.006,1563224404,"201051344000890","174011545737251",27.63,44.00,0,321.01,396.75,145.9,138.9,0.672,1369404.2,1369404.2,8057,0,0,0,L,1122011218,1,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224409,664318.00
07/15/2019 17:00,2,4.998,ACTIVE,218.93,355.88,60.017,1563224404,"201051344000988","174011545737251",18.01,41.30,0,322.51,396.45,91.2,86.1,0.433,1041531.2,1041531.2,8054,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224410,664319.00
07/15/2019 17:00,2,5.225,ACTIVE,218.26,360.99,60.012,1563224404,"201051344000582","174011545737251",27.49,44.00,0,320.71,397.66,145.3,138.4,0.681,1346733.1,1346733.1,8046,0,0,0,L,1122011218,1,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224411,664320.00
07/15/2019 17:00,2,4.975,ACTIVE,217.80,358.28,60.006,1563224404,"201051344000868","174011545737251",27.63,41.50,0,321.01,391.04,139.2,132.4,0.641,1354685.0,1354685.0,8048,0,0,0,L,1122011218,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224412,664321.00
07/15/2019 17:00,2,4.838,ACTIVE,218.93,360.08,59.996,1563224404,"201051344000576","174011545737251",27.75,42.00,0,319.81,396.75,135.9,129.3,0.641,1371012.8,1371012.8,8068,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224413,664322.00
07/15/2019 17:00,2,4.936,ACTIVE,218.71,360.38,60.006,1563224404,"201051344001158","174011545737251",27.79,42.80,0,321.01,395.55,138.9,132.1,0.628,1348377.2,1348377.2,8048,0,0,0,L,1122011218,1,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224414,664323.00
07/15/2019 17:00,2,5.188,ACTIVE,217.80,360.69,60.022,1563224404,"201051344000917","174011545737251",28.15,45.00,0,322.81,397.35,147.9,140.9,0.681,1363837.9,1363837.9,8067,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224415,664324.00
07/15/2019 17:00,2,5.188,ACTIVE,217.35,354.67,59.980,1563224404,"201051344000417","174011545737251",17.91,44.00,0,321.61,397.96,94.1,88.9,0.438,1079260.8,1079260.8,8071,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224416,664325.00
07/15/2019 17:00,2,5.199,ACTIVE,217.13,360.08,60.022,1563224404,"201051344000685","174011545737251",27.85,44.30,0,320.41,395.55,146.6,139.5,0.707,1369930.4,1369930.4,8056,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224417,664326.00
07/15/2019 17:00,2,5.227,ACTIVE,218.26,361.89,60.006,1563224404,"201051344000651","174011545737251",27.95,44.30,0,324.32,395.85,147.9,140.9,0.672,1364134.8,1364134.8,8053,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224418,664327.00
07/15/2019 17:00,2,4.982,ACTIVE,217.58,357.38,59.996,1563224404,"201051344000594","174011545737251",27.73,44.50,0,320.11,391.94,140.0,133.2,0.654,1374326.1,1374326.1,8053,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224419,664328.00
07/15/2019 17:00,2,4.902,ACTIVE,218.93,359.18,60.017,1563224404,"201051344000469","174011545737251",27.91,42.30,0,319.81,396.75,138.5,131.8,0.663,1354440.4,1354440.4,8060,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224420,664329.00
07/15/2019 17:00,2,5.439,ACTIVE,218.26,361.89,60.012,1563224404,"201051344000585","174011545737251",27.73,43.80,0,322.21,394.95,152.7,145.5,0.725,1379434.7,1379434.7,8050,0,0,0,L,1122011218,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224421,664330.00
07/15/2019 17:00,2,4.928,ACTIVE,219.39,360.08,60.012,1563224404,"201051344000853","174011545737251",27.77,43.60,0,322.81,396.45,138.6,131.9,0.650,1377274.1,1377274.1,8058,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224421,664331.00
07/15/2019 17:00,2,5.191,ACTIVE,217.35,359.78,59.996,1563224404,"201051344001145","174011545737251",28.17,43.80,0,322.81,395.85,148.1,141.0,0.685,1378676.7,1378676.7,8075,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224422,664332.00
07/15/2019 17:00,2,5.062,ACTIVE,217.80,359.78,60.012,1563224404,"201051344000438","174011545737251",28.09,45.30,0,322.51,396.75,144.0,137.1,0.685,1372129.5,1372129.5,8049,0,0,0,L,1122011218,1,125.17,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224423,664333.00
07/15/2019 17:00,2,5.178,ACTIVE,217.80,360.38,60.012,1563224404,"201051344001135","174011545737251",27.85,45.50,0,323.72,396.45,146.0,139.0,0.658,1359584.8,1359584.8,8047,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224424,664334.00
07/15/2019 17:00,2,3.406,ACTIVE,217.35,351.37,60.006,1563224404,"201051344000983","174011545737251",28.07,43.20,0,321.91,395.55,96.2,90.9,0.429,1375437.3,1375437.3,8050,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224425,664335.00
07/15/2019 17:00,2,2.893,ACTIVE,216.45,349.86,60.017,1563224404,"201051344001203","174011545737251",28.19,44.30,0,322.81,397.66,82.0,77.2,0.362,1367619.3,1367619.3,8066,0,0,0,L,1122011218,1,124.49,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224426,664336.00
07/15/2019 17:00,2,1.848,ACTIVE,214.64,349.86,60.001,1563224404,"201051344001230","174011545737251",28.15,43.20,0,317.70,392.55,52.6,48.9,0.415,1362355.3,1362355.3,8082,0,0,0,L,1122011218,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224427,664337.00
07/15/2019 17:00,2,1.605,ACTIVE,214.19,353.17,60.006,1563224404,"201051344000646","174011545737251",27.47,45.80,0,323.41,392.25,44.6,41.2,0.358,1356280.3,1356280.3,8066,0,0,0,L,1122011218,1,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224428,664338.00
07/15/2019 17:00,2,1.504,ACTIVE,214.64,348.66,60.038,1563224404,"201051344000867","174011545737251",27.10,44.00,0,321.31,389.54,41.3,37.9,0.327,1352638.6,1352638.6,8056,0,0,0,L,1122011218,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224429,664339.00
07/15/2019 17:00,2,1.447,ACTIVE,214.87,351.97,59.996,1563224404,"201051344000633","174011545737251",27.31,42.30,0,321.61,396.15,40.0,36.7,0.340,1349547.4,1349547.4,8063,0,0,0,L,1122011218,1,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224430,664340.00
07/15/2019 17:00,2,1.512,ACTIVE,213.96,351.37,60.012,1563224404,"201051344000955","174011545737251",27.25,46.00,0,321.31,392.25,41.8,38.4,0.349,1376957.9,1376957.9,8061,0,0,0,L,1122011218,1,122.46,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224431,664341.00
07/15/2019 17:00,2,1.439,ACTIVE,214.64,349.26,60.043,1563224404,"201051344000648","174011545737251",26.70,40.80,0,319.51,394.95,39.0,35.7,0.327,1363347.4,1363347.4,8048,0,0,0,L,1122011218,1,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224432,664342.00
07/15/2019 17:00,2,1.441,ACTIVE,214.87,350.47,60.022,1563224404,"201051344000645","174011545737251",26.48,41.80,0,321.61,394.35,38.7,35.4,0.318,1368984.0,1368984.0,8052,0,0,0,L,1122011218,1,122.46,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224433,664343.00
07/15/2019 17:00,2,1.475,ACTIVE,214.41,349.26,60.017,1563224404,"201051344000569","174011545737251",26.74,44.50,0,320.11,394.65,40.0,36.6,0.331,1386000.4,1386000.4,8053,0,0,0,L,1122011218,1,121.55,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224434,664344.00
07/15/2019 17:00,2,1.484,ACTIVE,214.64,353.17,60.012,1563224404,"179051228000119","174011545737251",27.02,46.60,0,323.41,398.26,40.6,37.3,0.340,172142.5,172142.5,8128,0,0,0,L,46974696,1,122.01,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563224435,664345.00
07/15/2019 17:15,2,3.811,ACTIVE,217.58,353.47,59.980,1563225304,"201051344000579","174011545737251",27.69,44.00,0,321.91,396.45,106.9,101.2,0.499,1387326.2,1387326.2,8060,0,0,0,L,1122011218,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225305,664346.00
07/15/2019 17:15,2,4.131,ACTIVE,216.67,354.07,60.022,1563225304,"201051344001025","174011545737251",27.27,44.50,0,323.41,396.15,114.1,108.2,0.526,1372195.8,1372195.8,8055,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225306,664347.00
07/15/2019 17:15,2,3.861,ACTIVE,217.13,356.18,60.022,1563225304,"201051344001093","174011545737251",27.41,42.50,0,321.61,397.66,107.2,101.5,0.499,1354220.1,1354220.1,8072,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225307,664348.00
07/15/2019 17:15,2,3.771,ACTIVE,217.58,353.77,59.980,1563225304,"201051344000458","174011545737251",27.29,43.40,0,323.11,395.55,104.2,98.7,0.504,1368171.8,1368171.8,8045,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225308,664349.00
07/15/2019 17:15,2,3.955,ACTIVE,215.77,353.47,59.980,1563225304,"201051344000890","174011545737251",27.43,44.30,0,321.31,395.25,109.8,104.1,0.504,1369427.2,1369427.2,8058,0,0,0,L,1122011218,1,124.27,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225309,664350.00
07/15/2019 17:15,2,3.734,ACTIVE,217.58,362.49,59.975,1563225304,"201051344000988","174011545737251",18.03,41.00,0,319.51,398.26,68.2,63.9,0.588,1041545.3,1041545.3,8055,0,0,0,L,1122011218,1,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225310,664351.00
07/15/2019 17:15,2,3.988,ACTIVE,216.90,354.37,59.990,1563225304,"201051344000582","174011545737251",27.10,44.30,0,321.31,397.96,109.4,103.7,0.530,1346755.8,1346755.8,8047,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225311,664352.00
07/15/2019 17:15,2,3.771,ACTIVE,216.90,352.87,59.964,1563225304,"201051344000868","174011545737251",27.35,41.30,0,320.41,391.34,104.5,99.0,0.468,1354706.8,1354706.8,8049,0,0,0,L,1122011218,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225312,664353.00
07/15/2019 17:15,2,3.707,ACTIVE,217.58,355.58,59.959,1563225304,"201051344000576","174011545737251",27.19,42.80,0,321.91,395.85,102.1,96.6,0.482,1371033.9,1371033.9,8069,0,0,0,L,1122011218,1,123.36,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225313,664354.00
07/15/2019 17:15,2,3.826,ACTIVE,217.58,354.37,59.943,1563225304,"201051344001158","174011545737251",27.15,43.00,0,324.32,393.15,105.3,99.7,0.495,1348398.9,1348398.9,8049,0,0,0,L,1122011218,1,123.14,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225314,664355.00
07/15/2019 17:15,2,4.062,ACTIVE,216.67,355.28,59.969,1563225304,"201051344000917","174011545737251",27.37,46.00,0,322.51,394.95,112.6,106.7,0.521,1363860.9,1363860.9,8068,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225315,664356.00
07/15/2019 17:15,2,3.973,ACTIVE,216.22,360.08,60.012,1563225304,"201051344000417","174011545737251",17.91,43.40,0,320.11,397.66,72.2,67.7,0.614,1079275.4,1079275.4,8072,0,0,0,L,1122011218,1,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225315,664357.00
07/15/2019 17:15,2,4.090,ACTIVE,216.00,353.77,59.969,1563225304,"201051344000685","174011545737251",27.14,44.80,0,319.51,397.35,112.4,106.6,0.552,1369953.2,1369953.2,8057,0,0,0,L,1122011218,1,124.72,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225316,664358.00
07/15/2019 17:15,2,4.121,ACTIVE,217.13,356.48,59.964,1563225304,"201051344000651","174011545737251",27.27,44.30,0,326.12,396.75,113.8,107.9,0.521,1364158.0,1364158.0,8054,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225317,664359.00
07/15/2019 17:15,2,3.898,ACTIVE,216.45,352.87,59.969,1563225304,"201051344000594","174011545737251",27.21,45.30,0,318.30,390.74,107.5,101.8,0.499,1374348.0,1374348.0,8054,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225318,664360.00
07/15/2019 17:15,2,3.811,ACTIVE,217.58,354.07,59.953,1563225304,"201051344000469","174011545737251",27.47,42.80,0,319.81,394.35,106.0,100.4,0.513,1354462.1,1354462.1,8061,0,0,0,L,1122011218,1,122.91,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225319,664361.00
07/15/2019 17:15,2,4.342,ACTIVE,217.13,356.78,59.964,1563225304,"201051344000585","174011545737251",26.94,43.60,0,323.11,395.85,118.3,112.3,0.552,1379458.9,1379458.9,8051,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225320,664362.00
07/15/2019 17:15,2,3.629,ACTIVE,217.80,354.97,59.975,1563225304,"201051344000853","174011545737251",27.59,44.50,0,323.72,395.25,101.3,95.9,0.482,1377295.9,1377295.9,8059,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225321,664363.00
07/15/2019 17:15,2,4.004,ACTIVE,216.22,354.97,59.964,1563225304,"201051344001145","174011545737251",27.41,43.60,0,327.02,394.95,111.2,105.4,0.504,1378699.9,1378699.9,8076,0,0,0,L,1122011218,1,124.04,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225322,664364.00
07/15/2019 17:15,2,3.867,ACTIVE,216.45,354.97,59.964,1563225304,"201051344000438","174011545737251",27.23,45.30,0,321.01,395.85,106.7,101.0,0.508,1372152.2,1372152.2,8050,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225323,664365.00
07/15/2019 17:15,2,4.053,ACTIVE,216.45,354.07,59.969,1563225304,"201051344001135","174011545737251",27.08,45.80,0,320.71,394.05,111.3,105.5,0.508,1359608.0,1359608.0,8048,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225324,664366.00
07/15/2019 17:15,2,3.850,ACTIVE,217.58,354.07,59.975,1563225304,"201051344000983","174011545737251",27.37,43.40,0,323.11,395.25,106.7,101.0,0.499,1375459.3,1375459.3,8051,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225325,664367.00
07/15/2019 17:15,2,4.027,ACTIVE,216.90,354.97,59.959,1563225304,"201051344001203","174011545737251",27.45,44.80,0,321.61,395.85,112.0,106.1,0.539,1367642.3,1367642.3,8067,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225326,664368.00
07/15/2019 17:15,2,3.912,ACTIVE,215.77,353.17,59.996,1563225304,"201051344001230","174011545737251",27.59,43.00,0,319.81,391.04,109.3,103.6,0.521,1362377.8,1362377.8,8083,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225327,664369.00
07/15/2019 17:15,2,4.090,ACTIVE,215.77,355.28,59.969,1563225304,"201051344000646","174011545737251",27.02,45.50,0,321.91,393.75,111.8,106.0,0.526,1356303.4,1356303.4,8067,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225328,664370.00
07/15/2019 17:15,2,3.814,ACTIVE,216.90,351.67,59.964,1563225304,"201051344000867","174011545737251",27.27,43.80,0,322.51,390.14,105.3,99.7,0.482,1352660.6,1352660.6,8057,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225329,664371.00
07/15/2019 17:15,2,3.811,ACTIVE,217.13,354.07,59.922,1563225304,"201051344000633","174011545737251",27.08,42.30,0,321.61,398.56,104.5,98.9,0.491,1349569.2,1349569.2,8064,0,0,0,L,1122011218,1,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225330,664372.00
07/15/2019 17:15,2,3.848,ACTIVE,216.00,353.17,59.969,1563225304,"201051344000955","174011545737251",27.61,45.80,0,321.61,393.45,107.7,102.1,0.517,1376980.4,1376980.4,8062,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225331,664373.00
07/15/2019 17:15,2,3.639,ACTIVE,217.35,353.47,59.964,1563225304,"201051344000648","174011545737251",27.37,42.00,0,319.81,395.55,100.9,95.5,0.477,1363368.5,1363368.5,8049,0,0,0,L,1122011218,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225332,664374.00
07/15/2019 17:15,2,3.754,ACTIVE,217.58,353.17,59.953,1563225304,"201051344000645","174011545737251",26.80,42.50,0,320.41,395.25,101.8,96.3,0.464,1369005.3,1369005.3,8053,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225332,664375.00
07/15/2019 17:15,2,3.748,ACTIVE,217.35,353.17,59.964,1563225304,"201051344000569","174011545737251",27.29,44.50,0,320.11,392.55,103.6,98.1,0.491,1386022.2,1386022.2,8054,0,0,0,L,1122011218,1,122.91,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225333,664376.00
07/15/2019 17:15,2,3.723,ACTIVE,217.35,357.68,59.969,1563225304,"179051228000119","174011545737251",27.51,47.50,0,324.62,400.96,103.7,98.2,0.486,172164.3,172164.3,8129,0,0,0,L,46974696,1,123.14,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563225334,664377.00
07/15/2019 17:30,2,3.389,ACTIVE,217.13,352.57,59.959,1563226204,"201051344000579","174011545737251",27.37,44.00,0,320.41,395.55,93.9,88.7,0.442,1387349.5,1387349.5,8061,0,0,0,L,1122011218,1,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226205,664378.00
07/15/2019 17:30,2,3.568,ACTIVE,216.00,352.87,59.990,1563226204,"201051344001025","174011545737251",27.53,43.80,0,321.61,398.26,99.6,94.2,0.455,1372220.7,1372220.7,8056,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226206,664379.00
07/15/2019 17:30,2,3.396,ACTIVE,216.22,352.87,59.990,1563226204,"201051344001093","174011545737251",27.14,43.00,0,321.31,397.96,93.4,88.2,0.438,1354243.4,1354243.4,8073,0,0,0,L,1122011218,1,124.04,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226207,664380.00
07/15/2019 17:30,2,3.340,ACTIVE,217.13,352.27,59.964,1563226204,"201051344000458","174011545737251",27.02,43.60,0,319.51,396.45,91.3,86.2,0.438,1368194.7,1368194.7,8046,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226208,664381.00
07/15/2019 17:30,2,3.514,ACTIVE,215.32,352.57,60.006,1563226204,"201051344000890","174011545737251",27.10,44.30,0,319.81,395.55,96.5,91.2,0.446,1369451.2,1369451.2,8059,0,0,0,L,1122011218,1,123.81,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226209,664382.00
07/15/2019 17:30,2,3.291,ACTIVE,217.13,357.98,59.990,1563226204,"201051344000988","174011545737251",17.95,40.80,0,318.91,397.96,59.9,55.9,0.513,1041560.1,1041560.1,8056,0,0,0,L,1122011218,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226210,664383.00
07/15/2019 17:30,2,3.508,ACTIVE,216.22,353.17,59.996,1563226204,"201051344000582","174011545737251",27.00,44.00,0,319.51,399.16,96.0,90.7,0.460,1346779.8,1346779.8,8048,0,0,0,L,1122011218,1,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226211,664384.00
07/15/2019 17:30,2,3.309,ACTIVE,216.22,351.67,59.990,1563226204,"201051344000868","174011545737251",27.35,41.80,0,319.21,392.55,91.6,86.5,0.415,1354729.7,1354729.7,8050,0,0,0,L,1122011218,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226212,664385.00
07/15/2019 17:30,2,3.211,ACTIVE,217.13,353.47,60.001,1563226204,"201051344000576","174011545737251",27.31,42.50,0,321.31,397.66,88.8,83.8,0.424,1371056.2,1371056.2,8070,0,0,0,L,1122011218,1,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226213,664386.00
07/15/2019 17:30,2,3.316,ACTIVE,217.13,351.67,59.985,1563226204,"201051344001158","174011545737251",27.21,43.80,0,320.71,394.65,91.4,86.3,0.420,1348421.8,1348421.8,8050,0,0,0,L,1122011218,1,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226214,664387.00
07/15/2019 17:30,2,3.553,ACTIVE,216.00,351.67,60.038,1563226204,"201051344000917","174011545737251",27.06,46.80,0,321.31,397.35,97.4,92.1,0.455,1363885.2,1363885.2,8069,0,0,0,L,1122011218,1,123.59,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226215,664388.00
07/15/2019 17:30,2,3.424,ACTIVE,215.54,357.68,60.012,1563226204,"201051344000417","174011545737251",17.91,43.40,0,318.30,398.26,62.1,58.1,0.530,1079290.7,1079290.7,8073,0,0,0,L,1122011218,1,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226216,664389.00
07/15/2019 17:30,2,3.488,ACTIVE,215.54,353.17,59.985,1563226204,"201051344000685","174011545737251",27.23,45.50,0,318.91,396.45,96.2,91.0,0.477,1369977.3,1369977.3,8058,0,0,0,L,1122011218,1,124.49,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226216,664390.00
07/15/2019 17:30,2,3.508,ACTIVE,216.45,353.17,59.964,1563226204,"201051344000651","174011545737251",27.12,45.30,0,321.01,395.85,96.4,91.2,0.438,1364182.3,1364182.3,8055,0,0,0,L,1122011218,1,124.72,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226217,664391.00
07/15/2019 17:30,2,3.340,ACTIVE,216.22,352.27,59.990,1563226204,"201051344000594","174011545737251",27.23,44.50,0,318.30,391.94,92.2,87.0,0.424,1374371.1,1374371.1,8055,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226218,664392.00
07/15/2019 17:30,2,3.287,ACTIVE,217.35,353.17,59.990,1563226204,"201051344000469","174011545737251",27.47,42.50,0,318.00,397.96,91.5,86.4,0.446,1354484.9,1354484.9,8062,0,0,0,L,1122011218,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226219,664393.00
07/15/2019 17:30,2,3.771,ACTIVE,216.22,353.77,59.996,1563226204,"201051344000585","174011545737251",26.78,44.00,0,321.31,399.16,102.2,96.8,0.486,1379484.4,1379484.4,8052,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226220,664394.00
07/15/2019 17:30,2,3.367,ACTIVE,217.80,354.97,60.006,1563226204,"201051344000853","174011545737251",26.90,45.00,0,321.01,396.45,91.8,86.6,0.420,1377318.8,1377318.8,8060,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226221,664395.00
07/15/2019 17:30,2,3.539,ACTIVE,215.77,353.17,60.033,1563226204,"201051344001145","174011545737251",27.29,44.00,0,321.01,397.66,97.8,92.5,0.455,1378724.3,1378724.3,8077,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226222,664396.00
07/15/2019 17:30,2,3.430,ACTIVE,216.00,354.07,60.001,1563226204,"201051344000438","174011545737251",27.45,45.30,0,320.41,397.96,95.3,90.1,0.455,1372176.0,1372176.0,8051,0,0,0,L,1122011218,1,124.27,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226223,664397.00
07/15/2019 17:30,2,3.576,ACTIVE,215.77,351.37,59.985,1563226204,"201051344001135","174011545737251",27.04,45.00,0,318.91,396.75,97.9,92.6,0.451,1359632.5,1359632.5,8049,0,0,0,L,1122011218,1,124.04,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226224,664398.00
07/15/2019 17:30,2,3.359,ACTIVE,217.35,353.17,59.996,1563226204,"201051344000983","174011545737251",27.43,43.80,0,321.01,396.75,93.3,88.2,0.438,1375482.6,1375482.6,8052,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226225,664399.00
07/15/2019 17:30,2,3.549,ACTIVE,216.22,352.87,59.975,1563226204,"201051344001203","174011545737251",27.14,46.00,0,321.31,395.55,97.6,92.2,0.446,1367666.7,1367666.7,8068,0,0,0,L,1122011218,1,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226226,664400.00
07/15/2019 17:30,2,3.488,ACTIVE,215.32,351.67,59.990,1563226204,"201051344001230","174011545737251",27.04,43.20,0,317.70,392.25,95.5,90.2,0.455,1362401.5,1362401.5,8084,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226227,664401.00
07/15/2019 17:30,2,3.553,ACTIVE,215.32,352.87,59.980,1563226204,"201051344000646","174011545737251",27.29,45.50,0,319.21,392.85,98.2,92.8,0.455,1356327.8,1356327.8,8068,0,0,0,L,1122011218,1,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226228,664402.00
07/15/2019 17:30,2,3.404,ACTIVE,216.67,351.97,59.959,1563226204,"201051344000867","174011545737251",27.19,44.00,0,319.81,390.74,93.8,88.6,0.429,1352683.6,1352683.6,8058,0,0,0,L,1122011218,1,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226230,664403.00
07/15/2019 17:30,2,3.418,ACTIVE,217.13,354.97,60.028,1563226204,"201051344000633","174011545737251",27.04,43.00,0,319.81,397.05,93.6,88.4,0.442,1349592.1,1349592.1,8065,0,0,0,L,1122011218,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226231,664404.00
07/15/2019 17:30,2,3.578,ACTIVE,215.54,352.87,59.996,1563226204,"201051344000955","174011545737251",26.86,46.00,0,318.00,394.65,97.3,92.0,0.464,1377004.1,1377004.1,8063,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226232,664405.00
07/15/2019 17:30,2,3.336,ACTIVE,217.13,352.57,60.022,1563226204,"201051344000648","174011545737251",27.02,41.00,0,317.70,397.66,91.3,86.2,0.433,1363390.7,1363390.7,8050,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226232,664406.00
07/15/2019 17:30,2,3.434,ACTIVE,217.35,354.07,59.980,1563226204,"201051344000645","174011545737251",26.58,42.00,0,320.41,396.75,92.6,87.4,0.424,1369027.8,1369027.8,8054,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226233,664407.00
07/15/2019 17:30,2,3.453,ACTIVE,217.13,353.17,59.990,1563226204,"201051344000569","174011545737251",27.00,45.30,0,318.91,396.45,94.4,89.2,0.446,1386045.0,1386045.0,8055,0,0,0,L,1122011218,1,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226234,664408.00
07/15/2019 17:30,2,3.410,ACTIVE,217.13,357.38,59.975,1563226204,"179051228000119","174011545737251",27.57,47.30,0,325.82,397.66,95.2,90.0,0.455,172170.6,172170.6,8130,0,0,0,L,46974696,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563226235,664409.00
07/15/2019 17:45,2,2.820,ACTIVE,215.77,361.89,60.038,1563227104,"201051344000579","174011545737251",27.29,44.50,0,320.71,396.15,78.0,73.3,0.667,1387370.6,1387370.6,8062,0,0,0,L,1122011218,1,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227106,664410.00
07/15/2019 17:45,2,3.145,ACTIVE,215.54,350.77,59.996,1563227104,"201051344001025","174011545737251",27.37,43.80,0,320.71,397.05,87.3,82.3,0.402,1372243.2,1372243.2,8057,0,0,0,L,1122011218,1,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227107,664411.00
07/15/2019 17:45,2,2.945,ACTIVE,216.00,351.97,59.990,1563227104,"201051344001093","174011545737251",27.59,42.00,0,320.71,396.15,82.3,77.5,0.376,1354264.6,1354264.6,8074,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227108,664412.00
07/15/2019 17:45,2,2.207,ACTIVE,215.32,357.68,60.006,1563227104,"201051344000458","174011545737251",27.29,44.00,0,319.81,396.45,60.9,56.9,0.517,1368215.2,1368215.2,8047,0,0,0,L,1122011218,1,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227109,664413.00
07/15/2019 17:45,2,2.242,ACTIVE,214.41,355.58,60.012,1563227104,"201051344000890","174011545737251",27.33,44.30,0,320.11,397.05,62.0,57.9,0.495,1369473.0,1369473.0,8060,0,0,0,L,1122011218,1,123.14,121.55,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227109,664414.00
07/15/2019 17:45,2,2.014,ACTIVE,214.87,351.37,60.028,1563227104,"201051344000988","174011545737251",17.89,41.30,0,336.34,393.15,36.5,33.3,0.314,1041573.4,1041573.4,8057,0,0,0,L,1122011218,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227110,664415.00
07/15/2019 17:45,2,2.082,ACTIVE,215.09,357.38,60.001,1563227104,"201051344000582","174011545737251",27.53,43.40,0,319.21,397.05,58.1,54.2,0.508,1346801.3,1346801.3,8049,0,0,0,L,1122011218,1,123.14,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227111,664416.00
07/15/2019 17:45,2,2.303,ACTIVE,214.64,356.48,60.001,1563227104,"201051344000868","174011545737251",27.15,41.80,0,318.91,391.94,63.4,59.2,0.513,1354750.3,1354750.3,8051,0,0,0,L,1122011218,1,122.01,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227112,664417.00
07/15/2019 17:45,2,2.184,ACTIVE,215.32,357.08,60.012,1563227104,"201051344000576","174011545737251",26.74,42.50,0,320.71,397.35,59.1,55.2,0.495,1371076.1,1371076.1,8071,0,0,0,L,1122011218,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227113,664418.00
07/15/2019 17:45,2,2.281,ACTIVE,215.09,356.48,59.990,1563227104,"201051344001158","174011545737251",26.46,43.60,0,318.91,395.55,61.2,57.1,0.517,1348442.3,1348442.3,8051,0,0,0,L,1122011218,1,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227114,664419.00
07/15/2019 17:45,2,2.389,ACTIVE,214.87,359.18,60.028,1563227104,"201051344000917","174011545737251",27.00,45.50,0,319.21,398.26,65.3,61.1,0.539,1363907.1,1363907.1,8070,0,0,0,L,1122011218,1,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227115,664420.00
07/15/2019 17:45,2,2.367,ACTIVE,214.87,353.77,60.001,1563227104,"201051344000417","174011545737251",17.91,43.20,0,335.74,394.65,43.0,39.6,0.354,1079304.5,1079304.5,8074,0,0,0,L,1122011218,1,122.91,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227116,664421.00
07/15/2019 17:45,2,2.518,ACTIVE,214.87,360.69,60.006,1563227104,"201051344000685","174011545737251",27.53,44.30,0,318.61,397.05,70.3,65.9,0.632,1369999.0,1369999.0,8059,0,0,0,L,1122011218,1,123.81,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227117,664422.00
07/15/2019 17:45,2,3.107,ACTIVE,216.00,357.98,60.012,1563227104,"201051344000651","174011545737251",26.98,44.30,0,323.11,396.75,85.0,80.1,0.398,1364204.2,1364204.2,8056,0,0,0,L,1122011218,1,124.27,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227118,664423.00
07/15/2019 17:45,2,3.414,ACTIVE,215.54,350.77,60.006,1563227104,"201051344000594","174011545737251",27.41,44.80,0,317.70,390.74,94.9,89.7,0.438,1374391.8,1374391.8,8056,0,0,0,L,1122011218,1,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227119,664424.00
07/15/2019 17:45,2,3.424,ACTIVE,216.90,351.67,59.990,1563227104,"201051344000469","174011545737251",27.67,41.80,0,318.00,396.75,96.0,90.7,0.464,1354505.4,1354505.4,8063,0,0,0,L,1122011218,1,122.68,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227120,664425.00
07/15/2019 17:45,2,3.922,ACTIVE,216.67,354.37,60.006,1563227104,"201051344000585","174011545737251",27.47,43.40,0,321.91,395.85,109.1,103.4,0.517,1379507.5,1379507.5,8053,0,0,0,L,1122011218,1,123.81,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227121,664426.00
07/15/2019 17:45,2,3.430,ACTIVE,217.13,354.37,60.001,1563227104,"201051344000853","174011545737251",27.31,44.80,0,320.71,397.96,94.8,89.6,0.446,1377339.4,1377339.4,8061,0,0,0,L,1122011218,1,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227122,664427.00
07/15/2019 17:45,2,3.627,ACTIVE,215.77,353.17,59.980,1563227104,"201051344001145","174011545737251",27.77,43.60,0,321.31,397.35,102.0,96.5,0.468,1378746.3,1378746.3,8078,0,0,0,L,1122011218,1,123.81,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227123,664428.00
