ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 17:45,2,3.445,ACTIVE,216.22,353.47,60.012,1563227104,"201051344000438","174011545737251",27.63,45.30,0,320.11,396.45,96.5,91.2,0.455,1372197.5,1372197.5,8052,0,0,0,L,1122011218,1,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227124,664429.00
07/15/2019 17:45,2,3.426,ACTIVE,215.54,351.37,60.001,1563227104,"201051344001135","174011545737251",27.21,45.00,0,321.31,395.85,94.4,89.2,0.438,1359654.6,1359654.6,8050,0,0,0,L,1122011218,1,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227125,664430.00
07/15/2019 17:45,2,3.166,ACTIVE,216.45,351.07,60.017,1563227104,"201051344000983","174011545737251",27.45,44.30,0,320.71,395.85,88.1,83.1,0.415,1375503.5,1375503.5,8053,0,0,0,L,1122011218,1,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227125,664431.00
07/15/2019 17:45,2,3.285,ACTIVE,216.00,351.97,59.985,1563227104,"201051344001203","174011545737251",27.75,45.30,0,320.71,396.15,92.3,87.2,0.424,1367688.7,1367688.7,8069,0,0,0,L,1122011218,1,124.27,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227126,664432.00
07/15/2019 17:45,2,2.941,ACTIVE,214.87,349.26,59.985,1563227104,"201051344001230","174011545737251",27.57,42.80,0,318.00,395.55,82.1,77.3,0.384,1362422.9,1362422.9,8085,0,0,0,L,1122011218,1,123.59,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227127,664433.00
07/15/2019 17:45,2,2.889,ACTIVE,214.64,350.47,60.006,1563227104,"201051344000646","174011545737251",27.27,45.80,0,319.81,395.85,79.8,75.1,0.367,1356349.7,1356349.7,8069,0,0,0,L,1122011218,1,123.59,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227128,664434.00
07/15/2019 17:45,2,2.533,ACTIVE,215.09,358.88,60.054,1563227104,"201051344000867","174011545737251",27.55,44.00,0,319.21,390.44,70.7,66.3,0.579,1352704.3,1352704.3,8059,0,0,0,L,1122011218,1,122.68,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227129,664435.00
07/15/2019 17:45,2,2.436,ACTIVE,215.32,360.08,60.001,1563227104,"201051344000633","174011545737251",27.27,42.50,0,318.61,396.15,67.2,62.9,0.570,1349612.6,1349612.6,8066,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227130,664436.00
07/15/2019 17:45,2,2.541,ACTIVE,214.41,360.38,60.012,1563227104,"201051344000955","174011545737251",27.39,45.30,0,318.91,392.55,70.5,66.1,0.601,1377025.4,1377025.4,8064,0,0,0,L,1122011218,1,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227131,664437.00
07/15/2019 17:45,2,2.201,ACTIVE,215.09,356.78,60.017,1563227104,"201051344000648","174011545737251",27.06,41.50,0,317.70,394.35,60.3,56.3,0.513,1363410.5,1363410.5,8051,0,0,0,L,1122011218,1,122.01,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227132,664438.00
07/15/2019 17:45,2,2.307,ACTIVE,215.32,357.08,60.017,1563227104,"201051344000645","174011545737251",26.60,42.30,0,320.41,396.45,62.2,58.1,0.521,1369047.8,1369047.8,8055,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227133,664439.00
07/15/2019 17:45,2,2.432,ACTIVE,215.09,358.28,60.006,1563227104,"201051344000569","174011545737251",26.82,45.00,0,318.30,395.25,66.1,61.8,0.557,1386065.5,1386065.5,8056,0,0,0,L,1122011218,1,121.78,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227134,664440.00
07/15/2019 17:45,2,2.285,ACTIVE,215.09,360.99,60.012,1563227104,"179051228000119","174011545737251",27.59,46.80,0,322.51,396.45,63.9,59.7,0.530,172191.3,172191.3,8131,0,0,0,L,46974696,1,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563227135,664441.00
07/15/2019 18:00,2,1.826,ACTIVE,214.87,352.57,59.964,1563228004,"201051344000579","174011545737251",27.33,42.00,0,318.30,395.25,50.6,46.9,0.424,1387382.5,1387382.5,8063,0,0,0,L,1122011218,1,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228005,664442.00
07/15/2019 18:00,2,1.900,ACTIVE,214.87,355.88,60.017,1563228004,"201051344001025","174011545737251",27.87,40.80,0,319.51,398.26,53.7,49.9,0.442,1372255.9,1372255.9,8058,0,0,0,L,1122011218,1,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228006,664443.00
07/15/2019 18:00,2,1.770,ACTIVE,214.87,355.88,59.980,1563228004,"201051344001093","174011545737251",27.73,39.00,0,321.01,397.05,49.7,46.0,0.407,1354276.4,1354276.4,8075,0,0,0,L,1122011218,1,123.36,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228007,664444.00
07/15/2019 18:00,2,1.680,ACTIVE,214.87,351.97,60.028,1563228004,"201051344000458","174011545737251",27.49,41.50,0,318.30,395.85,46.8,43.2,0.393,1368226.8,1368226.8,8048,0,0,0,L,1122011218,1,122.23,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228008,664445.00
07/15/2019 18:00,2,1.811,ACTIVE,214.41,354.37,60.022,1563228004,"201051344000890","174011545737251",27.31,41.80,0,319.51,395.25,50.1,46.4,0.407,1369485.3,1369485.3,8061,0,0,0,L,1122011218,1,123.14,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228009,664446.00
07/15/2019 18:00,2,1.658,ACTIVE,214.87,349.56,60.022,1563228004,"201051344000988","174011545737251",17.95,39.80,0,335.14,390.44,30.1,27.2,0.261,1041580.8,1041580.8,8058,0,0,0,L,1122011218,1,122.01,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228010,664447.00
07/15/2019 18:00,2,1.729,ACTIVE,215.09,355.28,60.054,1563228004,"201051344000582","174011545737251",27.39,40.20,0,319.21,400.06,48.0,44.4,0.407,1346813.3,1346813.3,8050,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228011,664448.00
07/15/2019 18:00,2,1.732,ACTIVE,214.41,351.67,60.017,1563228004,"201051344000868","174011545737251",26.98,39.50,0,318.30,391.94,47.3,43.7,0.380,1354762.0,1354762.0,8052,0,0,0,L,1122011218,1,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228012,664449.00
07/15/2019 18:00,2,1.641,ACTIVE,215.09,352.57,59.985,1563228004,"201051344000576","174011545737251",26.84,40.40,0,318.91,396.75,44.6,41.2,0.367,1371087.3,1371087.3,8072,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228013,664450.00
07/15/2019 18:00,2,1.689,ACTIVE,214.87,351.97,59.985,1563228004,"201051344001158","174011545737251",27.17,41.00,0,318.91,393.45,46.6,43.0,0.389,1348453.9,1348453.9,8052,0,0,0,L,1122011218,1,121.78,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228014,664451.00
07/15/2019 18:00,2,1.754,ACTIVE,214.64,354.97,59.996,1563228004,"201051344000917","174011545737251",27.55,42.00,0,321.61,395.25,49.0,45.4,0.402,1363919.3,1363919.3,8071,0,0,0,L,1122011218,1,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228015,664452.00
07/15/2019 18:00,2,1.721,ACTIVE,214.41,350.17,60.022,1563228004,"201051344000417","174011545737251",18.21,41.50,0,336.64,391.04,31.7,28.7,0.261,1079312.2,1079312.2,8075,0,0,0,L,1122011218,1,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228016,664453.00
07/15/2019 18:00,2,1.707,ACTIVE,214.64,354.97,60.028,1563228004,"201051344000685","174011545737251",27.47,42.00,0,318.30,397.35,47.5,43.9,0.420,1370010.9,1370010.9,8060,0,0,0,L,1122011218,1,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228017,664454.00
07/15/2019 18:00,2,1.729,ACTIVE,214.87,354.37,60.028,1563228004,"201051344000651","174011545737251",27.43,40.60,0,320.11,396.15,48.0,44.4,0.384,1364216.5,1364216.5,8057,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228018,664455.00
07/15/2019 18:00,2,1.662,ACTIVE,214.19,351.07,60.028,1563228004,"201051344000594","174011545737251",27.35,42.30,0,317.40,391.04,46.1,42.6,0.380,1374403.4,1374403.4,8057,0,0,0,L,1122011218,1,121.78,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228019,664456.00
07/15/2019 18:00,2,1.635,ACTIVE,214.87,351.67,60.022,1563228004,"201051344000469","174011545737251",27.55,39.50,0,315.90,395.55,45.6,42.1,0.398,1354517.0,1354517.0,8064,0,0,0,L,1122011218,1,121.55,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228020,664457.00
07/15/2019 18:00,2,1.859,ACTIVE,214.87,355.88,60.022,1563228004,"201051344000585","174011545737251",27.31,40.80,0,320.11,396.75,51.4,47.7,0.420,1379520.6,1379520.6,8054,0,0,0,L,1122011218,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228021,664458.00
07/15/2019 18:00,2,1.648,ACTIVE,215.32,352.87,60.017,1563228004,"201051344000853","174011545737251",27.14,42.00,0,320.41,397.96,45.3,41.8,0.376,1377351.0,1377351.0,8062,0,0,0,L,1122011218,1,122.46,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228022,664459.00
07/15/2019 18:00,2,1.705,ACTIVE,214.64,354.07,60.022,1563228004,"201051344001145","174011545737251",27.65,40.80,0,321.31,397.35,47.8,44.2,0.393,1378758.4,1378758.4,8079,0,0,0,L,1122011218,1,122.91,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228023,664460.00
07/15/2019 18:00,2,1.711,ACTIVE,214.87,354.37,60.028,1563228004,"201051344000438","174011545737251",27.19,42.30,0,320.11,397.35,47.1,43.6,0.389,1372209.5,1372209.5,8053,0,0,0,L,1122011218,1,123.36,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228024,664461.00
07/15/2019 18:00,2,1.773,ACTIVE,214.41,354.07,60.028,1563228004,"201051344001135","174011545737251",27.23,41.50,0,320.11,395.85,48.9,45.2,0.393,1359667.2,1359667.2,8051,0,0,0,L,1122011218,1,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228025,664462.00
07/15/2019 18:00,2,1.611,ACTIVE,214.87,351.97,60.033,1563228004,"201051344000983","174011545737251",27.71,41.50,0,318.61,392.85,45.2,41.7,0.380,1375515.3,1375515.3,8054,0,0,0,L,1122011218,1,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228025,664463.00
07/15/2019 18:00,2,1.701,ACTIVE,214.64,352.57,60.033,1563228004,"201051344001203","174011545737251",27.08,41.50,0,321.01,395.85,46.7,43.1,0.380,1367701.0,1367701.0,8070,0,0,0,L,1122011218,1,123.59,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228026,664464.00
07/15/2019 18:00,2,1.619,ACTIVE,214.19,351.67,60.033,1563228004,"201051344001230","174011545737251",27.37,40.80,0,318.00,392.85,44.9,41.4,0.371,1362434.7,1362434.7,8086,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228027,664465.00
07/15/2019 18:00,2,1.670,ACTIVE,213.96,352.87,60.028,1563228004,"201051344000646","174011545737251",27.27,42.80,0,318.30,397.35,46.2,42.7,0.380,1356361.9,1356361.9,8070,0,0,0,L,1122011218,1,123.14,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228028,664466.00
07/15/2019 18:00,2,1.557,ACTIVE,214.64,349.56,60.033,1563228004,"201051344000867","174011545737251",27.57,41.50,0,319.21,391.34,43.5,40.0,0.345,1352716.0,1352716.0,8060,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228029,664467.00
07/15/2019 18:00,2,1.518,ACTIVE,214.64,351.97,59.980,1563228004,"201051344000633","174011545737251",27.39,40.20,0,318.30,394.05,42.1,38.7,0.345,1349624.1,1349624.1,8067,0,0,0,L,1122011218,1,122.23,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228030,664468.00
07/15/2019 18:00,2,1.604,ACTIVE,213.96,351.97,60.022,1563228004,"201051344000955","174011545737251",27.37,41.80,0,319.51,391.64,44.5,41.0,0.371,1377037.4,1377037.4,8065,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228031,664469.00
07/15/2019 18:00,2,1.480,ACTIVE,214.87,350.77,60.033,1563228004,"201051344000648","174011545737251",27.02,39.00,0,318.00,394.65,40.5,37.2,0.340,1363421.6,1363421.6,8052,0,0,0,L,1122011218,1,121.55,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228032,664470.00
07/15/2019 18:00,2,1.479,ACTIVE,214.87,350.17,60.033,1563228004,"201051344000645","174011545737251",26.92,40.00,0,320.11,395.25,40.3,37.0,0.331,1369059.0,1369059.0,8056,0,0,0,L,1122011218,1,122.46,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228033,664471.00
07/15/2019 18:00,2,1.500,ACTIVE,214.41,350.47,60.033,1563228004,"201051344000569","174011545737251",27.29,42.50,0,318.00,394.05,41.5,38.1,0.340,1386076.9,1386076.9,8057,0,0,0,L,1122011218,1,121.33,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228034,664472.00
07/15/2019 18:00,2,1.543,ACTIVE,214.64,354.37,60.022,1563228004,"179051228000119","174011545737251",27.12,44.30,0,321.01,397.05,42.4,39.0,0.354,172203.0,172203.0,8132,0,0,0,L,46974696,1,122.01,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228035,664473.00
07/15/2019 18:15,2,1.764,ACTIVE,214.41,352.87,59.996,1563228904,"201051344000579","174011545737251",27.49,40.40,0,335.14,383.53,49.2,45.5,0.411,1387394.7,1387394.7,8064,0,0,0,L,1122011218,1,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228905,664474.00
07/15/2019 18:15,2,1.912,ACTIVE,214.87,354.67,59.996,1563228904,"201051344001025","174011545737251",26.84,39.00,0,337.84,389.24,52.0,48.3,0.415,1372268.8,1372268.8,8059,0,0,0,L,1122011218,1,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228906,664475.00
07/15/2019 18:15,2,1.742,ACTIVE,215.09,355.58,60.001,1563228904,"201051344001093","174011545737251",27.61,37.80,0,337.54,386.23,48.8,45.2,0.402,1354288.4,1354288.4,8076,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228907,664476.00
07/15/2019 18:15,2,1.699,ACTIVE,214.41,351.67,60.033,1563228904,"201051344000458","174011545737251",27.51,40.20,0,334.84,382.93,47.4,43.8,0.398,1368238.5,1368238.5,8049,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228908,664477.00
07/15/2019 18:15,2,1.836,ACTIVE,214.64,353.17,59.996,1563228904,"201051344000890","174011545737251",27.31,40.20,0,336.64,387.14,50.8,47.1,0.415,1369497.8,1369497.8,8062,0,0,0,L,1122011218,1,122.91,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228909,664478.00
07/15/2019 18:15,2,1.717,ACTIVE,214.41,349.86,59.990,1563228904,"201051344000988","174011545737251",17.93,38.60,0,335.44,371.21,31.2,28.2,0.265,1041588.3,1041588.3,8059,0,0,0,L,1122011218,1,122.01,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228910,664479.00
07/15/2019 18:15,2,1.807,ACTIVE,215.32,355.58,59.990,1563228904,"201051344000582","174011545737251",27.12,38.40,0,336.94,389.54,49.6,46.0,0.415,1346825.6,1346825.6,8051,0,0,0,L,1122011218,1,122.91,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228911,664480.00
07/15/2019 18:15,2,1.762,ACTIVE,213.96,351.37,59.996,1563228904,"201051344000868","174011545737251",26.94,38.00,0,334.84,379.62,48.1,44.5,0.389,1354773.9,1354773.9,8053,0,0,0,L,1122011218,1,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228912,664481.00
07/15/2019 18:15,2,1.664,ACTIVE,214.64,351.97,60.001,1563228904,"201051344000576","174011545737251",27.25,39.30,0,335.74,382.33,45.9,42.4,0.384,1371098.7,1371098.7,8073,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228913,664482.00
07/15/2019 18:15,2,1.727,ACTIVE,214.41,351.97,59.959,1563228904,"201051344001158","174011545737251",27.25,39.50,0,335.74,382.33,47.7,44.1,0.398,1348465.8,1348465.8,8053,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228914,664483.00
07/15/2019 18:15,2,1.809,ACTIVE,214.87,354.67,60.012,1563228904,"201051344000917","174011545737251",27.55,40.20,0,337.54,387.44,50.5,46.8,0.411,1363931.8,1363931.8,8072,0,0,0,L,1122011218,1,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228915,664484.00
07/15/2019 18:15,2,1.805,ACTIVE,214.64,349.86,60.006,1563228904,"201051344000417","174011545737251",17.93,40.00,0,337.54,372.41,32.8,29.7,0.270,1079320.1,1079320.1,8076,0,0,0,L,1122011218,1,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228916,664485.00
07/15/2019 18:15,2,1.811,ACTIVE,214.87,355.28,59.985,1563228904,"201051344000685","174011545737251",26.98,40.00,0,337.54,387.14,49.5,45.9,0.429,1370023.2,1370023.2,8061,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228917,664486.00
07/15/2019 18:15,2,1.805,ACTIVE,215.09,355.28,60.012,1563228904,"201051344000651","174011545737251",27.69,38.60,0,335.44,387.74,50.6,46.9,0.420,1364229.1,1364229.1,8058,0,0,0,L,1122011218,1,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228918,664487.00
07/15/2019 18:15,2,1.738,ACTIVE,213.51,351.07,59.985,1563228904,"201051344000594","174011545737251",27.23,40.80,0,333.33,379.32,48.0,44.4,0.398,1374415.3,1374415.3,8058,0,0,0,L,1122011218,1,121.33,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228919,664488.00
07/15/2019 18:15,2,1.709,ACTIVE,214.41,352.57,59.985,1563228904,"201051344000469","174011545737251",27.45,38.00,0,334.54,383.23,47.5,44.0,0.411,1354528.8,1354528.8,8065,0,0,0,L,1122011218,1,121.55,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228920,664489.00
07/15/2019 18:15,2,1.957,ACTIVE,215.09,356.48,59.990,1563228904,"201051344000585","174011545737251",27.43,39.00,0,337.24,390.44,54.4,50.6,0.446,1379534.1,1379534.1,8055,0,0,0,L,1122011218,1,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228921,664490.00
07/15/2019 18:15,2,1.711,ACTIVE,214.87,353.17,60.001,1563228904,"201051344000853","174011545737251",27.53,40.60,0,336.64,384.43,47.7,44.1,0.393,1377362.8,1377362.8,8063,0,0,0,L,1122011218,1,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228922,664491.00
07/15/2019 18:15,2,1.848,ACTIVE,214.87,354.07,59.990,1563228904,"201051344001145","174011545737251",27.19,39.00,0,337.24,388.64,50.9,47.2,0.415,1378771.1,1378771.1,8080,0,0,0,L,1122011218,1,122.91,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228923,664492.00
07/15/2019 18:15,2,1.791,ACTIVE,214.87,354.97,59.996,1563228904,"201051344000438","174011545737251",27.51,40.40,0,338.14,388.04,50.0,46.3,0.424,1372221.9,1372221.9,8054,0,0,0,L,1122011218,1,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228924,664493.00
07/15/2019 18:15,2,1.879,ACTIVE,214.41,354.37,59.990,1563228904,"201051344001135","174011545737251",27.41,39.80,0,336.34,387.44,52.2,48.5,0.415,1359680.1,1359680.1,8052,0,0,0,L,1122011218,1,122.68,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228924,664494.00
07/15/2019 18:15,2,1.762,ACTIVE,214.41,351.37,59.959,1563228904,"201051344000983","174011545737251",27.39,40.00,0,334.54,381.12,48.8,45.2,0.407,1375527.5,1375527.5,8055,0,0,0,L,1122011218,1,122.01,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228925,664495.00
07/15/2019 18:15,2,1.855,ACTIVE,215.09,354.37,59.980,1563228904,"201051344001203","174011545737251",27.23,39.80,0,337.24,388.04,51.2,47.5,0.420,1367713.7,1367713.7,8071,0,0,0,L,1122011218,1,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228926,664496.00
07/15/2019 18:15,2,1.787,ACTIVE,214.19,352.87,59.985,1563228904,"201051344001230","174011545737251",27.35,39.00,0,335.74,384.13,49.5,45.9,0.411,1362446.9,1362446.9,8087,0,0,0,L,1122011218,1,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228927,664497.00
07/15/2019 18:15,2,1.834,ACTIVE,214.19,354.07,59.980,1563228904,"201051344000646","174011545737251",27.47,41.00,0,336.04,387.44,51.0,47.3,0.429,1356374.6,1356374.6,8071,0,0,0,L,1122011218,1,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228928,664498.00
07/15/2019 18:15,2,1.717,ACTIVE,214.19,350.47,59.990,1563228904,"201051344000867","174011545737251",27.75,40.00,0,333.93,379.32,48.3,44.7,0.389,1352728.0,1352728.0,8061,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228929,664499.00
07/15/2019 18:15,2,1.717,ACTIVE,214.41,352.87,59.985,1563228904,"201051344000633","174011545737251",27.33,38.80,0,333.93,382.93,47.5,44.0,0.398,1349635.9,1349635.9,8068,0,0,0,L,1122011218,1,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228930,664500.00
07/15/2019 18:15,2,1.775,ACTIVE,214.41,353.47,59.990,1563228904,"201051344000955","174011545737251",27.79,40.20,0,336.04,385.33,50.0,46.3,0.420,1377049.8,1377049.8,8066,0,0,0,L,1122011218,1,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228931,664501.00
07/15/2019 18:15,2,1.686,ACTIVE,214.41,351.97,59.990,1563228904,"201051344000648","174011545737251",26.94,38.20,0,335.44,382.03,46.0,42.5,0.389,1363433.0,1363433.0,8053,0,0,0,L,1122011218,1,121.55,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228932,664502.00
07/15/2019 18:15,2,1.697,ACTIVE,214.41,352.27,59.996,1563228904,"201051344000645","174011545737251",26.90,38.60,0,335.44,382.63,46.2,42.7,0.380,1369070.4,1369070.4,8057,0,0,0,L,1122011218,1,122.23,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228933,664503.00
07/15/2019 18:15,2,1.725,ACTIVE,214.19,351.07,59.953,1563228904,"201051344000569","174011545737251",27.33,40.60,0,335.44,380.82,47.8,44.2,0.389,1386088.7,1386088.7,8058,0,0,0,L,1122011218,1,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228934,664504.00
07/15/2019 18:15,2,1.697,ACTIVE,214.19,356.18,59.985,1563228904,"179051228000119","174011545737251",28.15,42.50,0,335.14,384.43,48.4,44.8,0.411,172215.1,172215.1,8133,0,0,0,L,46974696,1,122.01,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563228935,664505.00
07/15/2019 18:30,2,1.227,ACTIVE,213.51,347.16,60.012,1563229804,"201051344000579","174011545737251",27.37,39.00,0,335.14,373.31,34.0,30.9,0.274,1387403.7,1387403.7,8065,0,0,0,L,1122011218,1,121.33,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229806,664506.00
07/15/2019 18:30,2,1.260,ACTIVE,214.41,349.26,60.012,1563229804,"201051344001025","174011545737251",27.69,37.50,0,337.84,379.32,35.4,32.2,0.274,1372278.2,1372278.2,8060,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229807,664507.00
07/15/2019 18:30,2,1.195,ACTIVE,214.64,350.47,60.012,1563229804,"201051344001093","174011545737251",27.41,36.30,0,336.94,378.12,33.2,30.1,0.265,1354297.2,1354297.2,8077,0,0,0,L,1122011218,1,122.91,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229808,664508.00
07/15/2019 18:30,2,1.182,ACTIVE,213.74,346.26,60.017,1563229804,"201051344000458","174011545737251",27.29,38.80,0,335.74,372.41,32.7,29.6,0.283,1368247.1,1368247.1,8050,0,0,0,L,1122011218,1,121.55,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229808,664509.00
07/15/2019 18:30,2,1.258,ACTIVE,214.19,349.26,60.012,1563229804,"201051344000890","174011545737251",27.31,38.60,0,336.04,376.92,34.8,31.7,0.270,1369507.0,1369507.0,8063,0,0,0,L,1122011218,1,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229809,664510.00
07/15/2019 18:30,2,1.182,ACTIVE,213.74,345.96,60.017,1563229804,"201051344000988","174011545737251",17.91,37.50,0,335.44,364.89,21.5,18.8,0.172,1041593.8,1041593.8,8060,0,0,0,L,1122011218,1,121.33,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229810,664511.00
07/15/2019 18:30,2,1.215,ACTIVE,214.87,350.17,60.012,1563229804,"201051344000582","174011545737251",27.39,36.80,0,336.94,379.32,33.8,30.7,0.274,1346834.5,1346834.5,8052,0,0,0,L,1122011218,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229811,664512.00
07/15/2019 18:30,2,1.230,ACTIVE,213.51,346.56,60.054,1563229804,"201051344000868","174011545737251",27.08,36.50,0,334.24,372.41,33.8,30.7,0.261,1354782.7,1354782.7,8054,0,0,0,L,1122011218,1,121.10,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229812,664513.00
07/15/2019 18:30,2,1.156,ACTIVE,214.19,348.06,59.975,1563229804,"201051344000576","174011545737251",27.10,38.00,0,335.44,372.41,31.8,28.7,0.252,1371107.0,1371107.0,8074,0,0,0,L,1122011218,1,121.78,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229813,664514.00
07/15/2019 18:30,2,1.219,ACTIVE,213.74,346.86,59.975,1563229804,"201051344001158","174011545737251",26.98,38.20,0,333.93,372.71,33.3,30.2,0.274,1348474.5,1348474.5,8054,0,0,0,L,1122011218,1,121.33,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229814,664515.00
07/15/2019 18:30,2,1.268,ACTIVE,214.41,350.17,60.001,1563229804,"201051344000917","174011545737251",26.98,38.20,0,335.74,378.12,34.6,31.5,0.283,1363940.8,1363940.8,8073,0,0,0,L,1122011218,1,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229815,664516.00
07/15/2019 18:30,2,1.236,ACTIVE,214.41,346.86,60.043,1563229804,"201051344000417","174011545737251",18.11,38.60,0,336.64,365.80,22.7,20.0,0.172,1079325.9,1079325.9,8077,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229816,664517.00
07/15/2019 18:30,2,1.244,ACTIVE,214.64,349.86,60.006,1563229804,"201051344000685","174011545737251",26.76,38.20,0,336.64,378.42,33.7,30.6,0.287,1370032.0,1370032.0,8062,0,0,0,L,1122011218,1,123.36,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229817,664518.00
07/15/2019 18:30,2,1.268,ACTIVE,214.87,351.37,60.001,1563229804,"201051344000651","174011545737251",27.19,37.00,0,338.14,379.62,34.9,31.8,0.283,1364238.1,1364238.1,8059,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229818,664519.00
07/15/2019 18:30,2,1.209,ACTIVE,213.51,346.56,60.012,1563229804,"201051344000594","174011545737251",27.39,39.30,0,332.73,372.41,33.5,30.5,0.270,1374424.0,1374424.0,8059,0,0,0,L,1122011218,1,121.33,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229819,664520.00
07/15/2019 18:30,2,1.203,ACTIVE,213.96,347.46,60.012,1563229804,"201051344000469","174011545737251",27.29,36.30,0,333.93,373.01,33.3,30.2,0.278,1354537.4,1354537.4,8066,0,0,0,L,1122011218,1,121.10,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229820,664521.00
07/15/2019 18:30,2,1.363,ACTIVE,214.64,350.77,60.001,1563229804,"201051344000585","174011545737251",27.53,37.50,0,337.84,380.82,38.0,34.8,0.301,1379543.9,1379543.9,8056,0,0,0,L,1122011218,1,122.46,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229821,664522.00
07/15/2019 18:30,2,1.217,ACTIVE,214.41,348.36,60.049,1563229804,"201051344000853","174011545737251",27.17,39.00,0,336.34,373.61,33.5,30.4,0.270,1377371.5,1377371.5,8064,0,0,0,L,1122011218,1,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229822,664523.00
07/15/2019 18:30,2,1.266,ACTIVE,214.64,350.17,60.006,1563229804,"201051344001145","174011545737251",27.43,37.80,0,337.84,379.62,35.2,32.1,0.278,1378780.1,1378780.1,8081,0,0,0,L,1122011218,1,122.91,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229823,664524.00
07/15/2019 18:30,2,1.244,ACTIVE,214.64,350.47,60.043,1563229804,"201051344000438","174011545737251",27.59,38.60,0,336.94,378.72,34.8,31.7,0.292,1372230.9,1372230.9,8055,0,0,0,L,1122011218,1,123.14,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229823,664525.00
07/15/2019 18:30,2,1.330,ACTIVE,214.19,348.66,59.980,1563229804,"201051344001135","174011545737251",27.33,38.00,0,337.24,377.82,36.9,33.6,0.287,1359689.6,1359689.6,8053,0,0,0,L,1122011218,1,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229824,664526.00
07/15/2019 18:30,2,1.250,ACTIVE,213.96,346.86,60.006,1563229804,"201051344000983","174011545737251",27.49,38.60,0,334.54,373.31,34.8,31.7,0.278,1375536.4,1375536.4,8056,0,0,0,L,1122011218,1,121.55,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229825,664527.00
07/15/2019 18:30,2,1.287,ACTIVE,214.64,350.17,60.006,1563229804,"201051344001203","174011545737251",27.41,37.80,0,338.14,379.62,35.8,32.7,0.287,1367722.9,1367722.9,8072,0,0,0,L,1122011218,1,123.36,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229826,664528.00
07/15/2019 18:30,2,1.230,ACTIVE,214.19,348.96,60.017,1563229804,"201051344001230","174011545737251",27.71,37.80,0,334.84,374.81,34.6,31.4,0.278,1362455.8,1362455.8,8088,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229827,664529.00
07/15/2019 18:30,2,1.277,ACTIVE,213.96,349.86,59.996,1563229804,"201051344000646","174011545737251",27.63,39.00,0,335.74,377.52,35.8,32.6,0.287,1356383.8,1356383.8,8072,0,0,0,L,1122011218,1,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229828,664530.00
07/15/2019 18:30,2,1.256,ACTIVE,213.96,346.26,60.012,1563229804,"201051344000867","174011545737251",27.10,38.40,0,333.93,371.81,34.5,31.3,0.270,1352736.8,1352736.8,8062,0,0,0,L,1122011218,1,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229829,664531.00
07/15/2019 18:30,2,1.211,ACTIVE,214.19,349.26,60.006,1563229804,"201051344000633","174011545737251",27.39,37.80,0,334.24,373.61,33.6,30.6,0.274,1349644.5,1349644.5,8069,0,0,0,L,1122011218,1,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229830,664532.00
07/15/2019 18:30,2,1.273,ACTIVE,214.19,349.86,60.006,1563229804,"201051344000955","174011545737251",27.39,38.40,0,336.94,375.71,35.4,32.2,0.287,1377058.8,1377058.8,8067,0,0,0,L,1122011218,1,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229831,664533.00
07/15/2019 18:30,2,1.191,ACTIVE,214.19,347.16,60.006,1563229804,"201051344000648","174011545737251",27.15,36.80,0,336.64,372.11,32.8,29.7,0.270,1363441.4,1363441.4,8054,0,0,0,L,1122011218,1,121.33,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229832,664534.00
07/15/2019 18:30,2,1.189,ACTIVE,214.19,346.86,59.996,1563229804,"201051344000645","174011545737251",27.08,37.50,0,336.04,372.41,32.7,29.6,0.261,1369078.8,1369078.8,8058,0,0,0,L,1122011218,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229833,664535.00
07/15/2019 18:30,2,1.221,ACTIVE,213.74,347.46,60.012,1563229804,"201051344000569","174011545737251",27.29,39.00,0,334.54,372.71,33.8,30.7,0.278,1386097.3,1386097.3,8059,0,0,0,L,1122011218,1,120.88,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229834,664536.00
07/15/2019 18:30,2,1.262,ACTIVE,213.96,351.07,60.006,1563229804,"179051228000119","174011545737251",27.27,40.60,0,335.74,377.22,34.9,31.7,0.283,172224.0,172224.0,8134,0,0,0,L,46974696,1,121.55,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563229835,664537.00
07/15/2019 18:45,2,1.041,ACTIVE,213.74,344.76,60.006,1563230704,"201051344000579","174011545737251",27.06,37.80,0,333.93,363.09,28.6,25.7,0.225,1387410.7,1387410.7,8066,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230705,664538.00
07/15/2019 18:45,2,1.049,ACTIVE,214.19,346.86,59.975,1563230704,"201051344001025","174011545737251",27.37,36.00,0,336.34,366.70,29.1,26.2,0.239,1372285.4,1372285.4,8061,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230706,664539.00
07/15/2019 18:45,2,1.002,ACTIVE,214.41,348.06,59.959,1563230704,"201051344001093","174011545737251",27.02,35.40,0,337.54,366.40,27.5,24.6,0.217,1354304.0,1354304.0,8078,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230707,664540.00
07/15/2019 18:45,2,0.979,ACTIVE,213.74,344.45,60.001,1563230704,"201051344000458","174011545737251",27.25,37.50,0,334.54,362.79,27.1,24.2,0.221,1368253.8,1368253.8,8051,0,0,0,L,1122011218,1,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230708,664541.00
07/15/2019 18:45,2,1.033,ACTIVE,214.19,346.56,60.001,1563230704,"201051344000890","174011545737251",27.41,37.50,0,336.04,366.10,28.7,25.8,0.217,1369514.1,1369514.1,8064,0,0,0,L,1122011218,1,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230709,664542.00
07/15/2019 18:45,2,0.977,ACTIVE,213.74,344.15,60.006,1563230704,"201051344000988","174011545737251",17.91,36.30,0,333.93,357.08,17.8,15.2,0.146,1041598.0,1041598.0,8061,0,0,0,L,1122011218,1,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230710,664543.00
07/15/2019 18:45,2,1.004,ACTIVE,214.87,348.06,60.022,1563230704,"201051344000582","174011545737251",27.04,35.40,0,335.74,365.80,27.5,24.6,0.221,1346841.3,1346841.3,8053,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230711,664544.00
07/15/2019 18:45,2,1.041,ACTIVE,213.74,344.15,60.006,1563230704,"201051344000868","174011545737251",26.58,35.60,0,334.54,361.89,28.1,25.2,0.212,1354789.6,1354789.6,8055,0,0,0,L,1122011218,1,121.55,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230712,664545.00
07/15/2019 18:45,2,0.973,ACTIVE,214.19,345.96,59.990,1563230704,"201051344000576","174011545737251",26.68,36.50,0,334.84,363.39,26.3,23.5,0.212,1371113.4,1371113.4,8075,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230713,664546.00
07/15/2019 18:45,2,0.994,ACTIVE,213.74,344.45,60.006,1563230704,"201051344001158","174011545737251",27.21,37.00,0,334.24,361.89,27.4,24.5,0.221,1348481.2,1348481.2,8055,0,0,0,L,1122011218,1,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230714,664547.00
07/15/2019 18:45,2,1.029,ACTIVE,214.41,347.76,59.996,1563230704,"201051344000917","174011545737251",26.88,36.80,0,335.14,365.80,28.1,25.1,0.221,1363947.7,1363947.7,8074,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230715,664548.00
07/15/2019 18:45,2,1.023,ACTIVE,214.19,345.06,59.990,1563230704,"201051344000417","174011545737251",18.01,37.80,0,335.44,358.28,18.7,16.2,0.146,1079330.3,1079330.3,8078,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230716,664549.00
07/15/2019 18:45,2,0.990,ACTIVE,214.41,348.06,59.996,1563230704,"201051344000685","174011545737251",27.17,37.00,0,336.64,366.70,27.3,24.5,0.234,1370038.7,1370038.7,8063,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230717,664550.00
07/15/2019 18:45,2,1.027,ACTIVE,214.64,348.36,60.017,1563230704,"201051344000651","174011545737251",27.14,35.60,0,337.54,367.60,28.3,25.4,0.217,1364245.1,1364245.1,8060,0,0,0,L,1122011218,1,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230718,664551.00
07/15/2019 18:45,2,0.998,ACTIVE,213.51,345.06,59.959,1563230704,"201051344000594","174011545737251",27.39,38.00,0,332.73,362.49,27.7,24.8,0.221,1374430.7,1374430.7,8060,0,0,0,L,1122011218,1,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230719,664552.00
07/15/2019 18:45,2,1.006,ACTIVE,213.96,345.06,59.953,1563230704,"201051344000469","174011545737251",27.00,35.60,0,333.03,363.09,27.6,24.7,0.221,1354544.1,1354544.1,8067,0,0,0,L,1122011218,1,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230719,664553.00
07/15/2019 18:45,2,1.123,ACTIVE,214.64,348.66,60.001,1563230704,"201051344000585","174011545737251",27.14,36.30,0,336.94,367.00,30.9,27.9,0.230,1379551.5,1379551.5,8057,0,0,0,L,1122011218,1,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230720,664554.00
07/15/2019 18:45,2,1.012,ACTIVE,214.19,345.96,60.001,1563230704,"201051344000853","174011545737251",26.96,37.80,0,336.34,364.59,27.7,24.8,0.221,1377378.1,1377378.1,8065,0,0,0,L,1122011218,1,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230721,664555.00
07/15/2019 18:45,2,1.035,ACTIVE,214.64,347.46,60.001,1563230704,"201051344001145","174011545737251",27.08,36.30,0,337.54,367.30,28.4,25.5,0.212,1378787.0,1378787.0,8082,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230722,664556.00
07/15/2019 18:45,2,1.023,ACTIVE,214.41,347.76,59.996,1563230704,"201051344000438","174011545737251",27.39,37.30,0,336.34,367.30,28.5,25.6,0.225,1372237.8,1372237.8,8056,0,0,0,L,1122011218,1,122.91,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230723,664557.00
07/15/2019 18:45,2,1.109,ACTIVE,214.19,346.86,60.001,1563230704,"201051344001135","174011545737251",27.00,36.50,0,337.24,366.40,30.4,27.4,0.230,1359696.9,1359696.9,8054,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230724,664558.00
07/15/2019 18:45,2,1.041,ACTIVE,213.96,344.76,59.996,1563230704,"201051344000983","174011545737251",27.33,37.30,0,333.93,362.49,28.8,25.9,0.225,1375543.3,1375543.3,8057,0,0,0,L,1122011218,1,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230725,664559.00
07/15/2019 18:45,2,1.078,ACTIVE,214.41,346.26,60.012,1563230704,"201051344001203","174011545737251",26.92,36.30,0,336.94,367.30,29.4,26.5,0.234,1367730.0,1367730.0,8073,0,0,0,L,1122011218,1,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230726,664560.00
07/15/2019 18:45,2,1.018,ACTIVE,213.96,346.86,59.996,1563230704,"201051344001230","174011545737251",27.39,36.30,0,335.44,364.29,28.3,25.4,0.225,1362462.6,1362462.6,8089,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230727,664561.00
07/15/2019 18:45,2,1.070,ACTIVE,213.74,347.16,60.001,1563230704,"201051344000646","174011545737251",26.98,37.80,0,336.34,366.40,29.3,26.3,0.230,1356390.8,1356390.8,8073,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230728,664562.00
07/15/2019 18:45,2,1.047,ACTIVE,213.96,344.45,60.054,1563230704,"201051344000867","174011545737251",27.17,37.30,0,333.33,362.19,28.8,25.9,0.221,1352743.7,1352743.7,8063,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230729,664563.00
07/15/2019 18:45,2,1.018,ACTIVE,214.19,346.56,60.049,1563230704,"201051344000633","174011545737251",27.06,36.30,0,333.93,364.59,27.9,25.1,0.234,1349651.1,1349651.1,8070,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230730,664564.00
07/15/2019 18:45,2,1.064,ACTIVE,213.96,347.16,60.012,1563230704,"201051344000955","174011545737251",27.19,37.00,0,336.34,365.19,29.4,26.4,0.243,1377065.8,1377065.8,8068,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230731,664565.00
07/15/2019 18:45,2,0.994,ACTIVE,213.96,345.36,59.959,1563230704,"201051344000648","174011545737251",27.12,35.60,0,334.54,363.39,27.3,24.5,0.221,1363447.9,1363447.9,8055,0,0,0,L,1122011218,1,121.33,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230732,664566.00
07/15/2019 18:45,2,1.002,ACTIVE,214.19,345.66,60.012,1563230704,"201051344000645","174011545737251",26.80,36.30,0,334.84,363.39,27.3,24.4,0.217,1369085.3,1369085.3,8059,0,0,0,L,1122011218,1,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230733,664567.00
07/15/2019 18:45,2,1.035,ACTIVE,213.74,345.36,60.001,1563230704,"201051344000569","174011545737251",26.96,37.80,0,334.54,362.79,28.3,25.4,0.221,1386104.1,1386104.1,8060,0,0,0,L,1122011218,1,121.10,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230734,664568.00
07/15/2019 18:45,2,1.080,ACTIVE,213.74,348.96,59.959,1563230704,"179051228000119","174011545737251",26.92,39.30,0,334.84,366.70,29.5,26.5,0.230,172231.0,172231.0,8135,0,0,0,L,46974696,1,121.78,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563230735,664569.00
07/15/2019 19:00,2,1.021,ACTIVE,213.51,344.15,59.996,1563231604,"201051344000579","174011545737251",27.27,37.30,0,333.03,358.28,28.2,25.3,0.217,1387417.1,1387417.1,8067,0,0,0,L,1122011218,1,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231606,664570.00
07/15/2019 19:00,2,1.039,ACTIVE,214.19,347.16,59.990,1563231604,"201051344001025","174011545737251",27.35,35.60,0,336.04,361.89,28.9,25.9,0.221,1372292.0,1372292.0,8062,0,0,0,L,1122011218,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231607,664571.00
