ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 19:00,2,1.002,ACTIVE,214.41,348.36,60.006,1563231604,"201051344001093","174011545737251",27.10,35.20,0,335.74,361.29,27.5,24.7,0.217,1354310.2,1354310.2,8079,0,0,0,L,1122011218,1,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231608,664572.00
07/15/2019 19:00,2,0.975,ACTIVE,213.74,343.85,59.996,1563231604,"201051344000458","174011545737251",27.02,36.80,0,333.33,358.28,26.7,23.8,0.221,1368259.8,1368259.8,8052,0,0,0,L,1122011218,1,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231609,664573.00
07/15/2019 19:00,2,1.051,ACTIVE,214.19,346.86,60.001,1563231604,"201051344000890","174011545737251",26.84,37.00,0,335.44,360.69,28.6,25.7,0.217,1369520.6,1369520.6,8065,0,0,0,L,1122011218,1,122.91,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231610,664574.00
07/15/2019 19:00,2,0.959,ACTIVE,213.74,343.55,60.012,1563231604,"201051344000988","174011545737251",17.99,35.80,0,332.73,354.67,17.5,15.0,0.141,1041601.8,1041601.8,8062,0,0,0,L,1122011218,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231611,664575.00
07/15/2019 19:00,2,0.994,ACTIVE,214.64,348.06,60.001,1563231604,"201051344000582","174011545737251",27.04,35.20,0,336.04,361.59,27.2,24.4,0.217,1346847.5,1346847.5,8054,0,0,0,L,1122011218,1,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231612,664576.00
07/15/2019 19:00,2,1.006,ACTIVE,213.51,344.45,59.996,1563231604,"201051344000868","174011545737251",27.15,35.20,0,332.73,358.28,27.7,24.8,0.212,1354795.9,1354795.9,8056,0,0,0,L,1122011218,1,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231613,664577.00
07/15/2019 19:00,2,0.949,ACTIVE,214.19,345.96,59.996,1563231604,"201051344000576","174011545737251",26.90,36.00,0,333.33,358.58,25.9,23.1,0.203,1371119.2,1371119.2,8076,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231614,664578.00
07/15/2019 19:00,2,1.006,ACTIVE,213.74,344.15,60.001,1563231604,"201051344001158","174011545737251",26.56,36.30,0,333.33,358.58,27.1,24.2,0.212,1348487.3,1348487.3,8056,0,0,0,L,1122011218,1,121.10,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231615,664579.00
07/15/2019 19:00,2,1.012,ACTIVE,214.19,348.36,60.043,1563231604,"201051344000917","174011545737251",27.14,36.30,0,335.44,360.99,27.8,24.9,0.217,1363954.0,1363954.0,8075,0,0,0,L,1122011218,1,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231616,664580.00
07/15/2019 19:00,2,0.998,ACTIVE,214.41,344.76,60.038,1563231604,"201051344000417","174011545737251",18.13,36.80,0,335.14,354.37,18.3,15.8,0.133,1079334.3,1079334.3,8079,0,0,0,L,1122011218,1,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231616,664581.00
07/15/2019 19:00,2,0.986,ACTIVE,214.41,348.36,60.006,1563231604,"201051344000685","174011545737251",26.92,36.50,0,335.44,361.59,26.9,24.1,0.230,1370044.8,1370044.8,8064,0,0,0,L,1122011218,1,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231617,664582.00
07/15/2019 19:00,2,1.002,ACTIVE,214.64,348.06,59.985,1563231604,"201051344000651","174011545737251",27.33,35.40,0,337.24,362.19,27.8,24.9,0.221,1364251.4,1364251.4,8061,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231618,664583.00
07/15/2019 19:00,2,0.992,ACTIVE,213.51,344.45,60.001,1563231604,"201051344000594","174011545737251",27.15,37.30,0,332.43,357.68,27.3,24.5,0.212,1374436.9,1374436.9,8061,0,0,0,L,1122011218,1,121.33,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231619,664584.00
07/15/2019 19:00,2,0.982,ACTIVE,213.74,345.06,60.001,1563231604,"201051344000469","174011545737251",26.98,35.60,0,333.03,358.28,26.9,24.0,0.212,1354550.2,1354550.2,8068,0,0,0,L,1122011218,1,121.10,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231620,664585.00
07/15/2019 19:00,2,1.078,ACTIVE,214.41,348.36,60.017,1563231604,"201051344000585","174011545737251",27.57,35.80,0,336.34,362.19,30.1,27.2,0.221,1379558.4,1379558.4,8058,0,0,0,L,1122011218,1,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231621,664586.00
07/15/2019 19:00,2,0.977,ACTIVE,214.19,345.96,60.033,1563231604,"201051344000853","174011545737251",27.14,37.00,0,335.44,359.48,26.9,24.0,0.212,1377384.3,1377384.3,8066,0,0,0,L,1122011218,1,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231622,664587.00
07/15/2019 19:00,2,1.020,ACTIVE,214.41,348.06,60.028,1563231604,"201051344001145","174011545737251",27.10,35.80,0,337.24,361.59,28.0,25.1,0.208,1378793.4,1378793.4,8083,0,0,0,L,1122011218,1,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231623,664588.00
07/15/2019 19:00,2,0.990,ACTIVE,214.41,348.36,60.006,1563231604,"201051344000438","174011545737251",27.63,36.80,0,335.44,361.89,27.7,24.8,0.221,1372244.1,1372244.1,8057,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231624,664589.00
07/15/2019 19:00,2,1.076,ACTIVE,213.96,347.16,60.012,1563231604,"201051344001135","174011545737251",27.02,36.00,0,335.14,360.69,29.5,26.5,0.217,1359703.7,1359703.7,8055,0,0,0,L,1122011218,1,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231625,664590.00
07/15/2019 19:00,2,1.000,ACTIVE,213.74,344.45,60.017,1563231604,"201051344000983","174011545737251",27.59,36.80,0,333.03,359.18,27.9,25.0,0.217,1375549.7,1375549.7,8058,0,0,0,L,1122011218,1,121.55,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231626,664591.00
07/15/2019 19:00,2,1.055,ACTIVE,214.41,347.46,60.012,1563231604,"201051344001203","174011545737251",26.80,35.80,0,336.34,361.89,28.7,25.8,0.225,1367736.5,1367736.5,8074,0,0,0,L,1122011218,1,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231627,664592.00
07/15/2019 19:00,2,1.000,ACTIVE,213.96,346.56,60.012,1563231604,"201051344001230","174011545737251",27.33,36.00,0,334.24,359.48,27.7,24.8,0.221,1362468.9,1362468.9,8090,0,0,0,L,1122011218,1,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231628,664593.00
07/15/2019 19:00,2,1.016,ACTIVE,213.74,347.76,60.054,1563231604,"201051344000646","174011545737251",27.43,37.00,0,334.54,361.59,28.2,25.3,0.217,1356397.3,1356397.3,8074,0,0,0,L,1122011218,1,122.68,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231629,664594.00
07/15/2019 19:00,2,1.016,ACTIVE,213.96,344.15,60.022,1563231604,"201051344000867","174011545737251",26.88,36.50,0,332.73,357.68,27.7,24.8,0.208,1352750.0,1352750.0,8064,0,0,0,L,1122011218,1,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231629,664595.00
07/15/2019 19:00,2,0.979,ACTIVE,213.96,346.56,60.012,1563231604,"201051344000633","174011545737251",27.15,35.80,0,333.63,359.78,26.9,24.1,0.217,1349657.3,1349657.3,8071,0,0,0,L,1122011218,1,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231630,664596.00
07/15/2019 19:00,2,1.033,ACTIVE,213.74,347.16,60.022,1563231604,"201051344000955","174011545737251",27.06,36.50,0,333.93,360.38,28.4,25.5,0.225,1377072.3,1377072.3,8069,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231631,664597.00
07/15/2019 19:00,2,0.963,ACTIVE,213.96,344.15,60.022,1563231604,"201051344000648","174011545737251",26.94,35.20,0,333.63,358.58,26.3,23.4,0.212,1363453.8,1363453.8,8056,0,0,0,L,1122011218,1,121.10,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231632,664598.00
07/15/2019 19:00,2,0.961,ACTIVE,213.96,345.06,60.022,1563231604,"201051344000645","174011545737251",26.74,35.80,0,334.54,358.88,26.1,23.3,0.208,1369091.2,1369091.2,8060,0,0,0,L,1122011218,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231633,664599.00
07/15/2019 19:00,2,0.980,ACTIVE,213.74,344.15,60.038,1563231604,"201051344000569","174011545737251",27.15,37.30,0,333.33,359.48,27.0,24.2,0.208,1386110.2,1386110.2,8061,0,0,0,L,1122011218,1,121.10,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231634,664600.00
07/15/2019 19:00,2,1.027,ACTIVE,213.51,348.06,60.022,1563231604,"179051228000119","174011545737251",27.14,38.60,0,334.24,363.09,28.3,25.4,0.217,172237.4,172237.4,8136,0,0,0,L,46974696,1,121.33,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563231635,664601.00
07/15/2019 19:15,2,0.578,ACTIVE,213.51,340.25,59.953,1563232504,"201051344000579","174011545737251",26.82,36.00,0,333.33,358.58,15.7,13.2,0.102,1387422.3,1387422.3,8068,0,0,0,L,1122011218,1,121.55,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232505,664602.00
07/15/2019 19:15,2,0.553,ACTIVE,213.51,341.75,59.953,1563232504,"201051344001025","174011545737251",26.84,35.00,0,336.34,361.29,15.1,12.6,0.097,1372297.2,1372297.2,8063,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232506,664603.00
07/15/2019 19:15,2,0.543,ACTIVE,213.74,342.65,59.975,1563232504,"201051344001093","174011545737251",26.28,34.80,0,336.34,360.69,14.4,12.0,0.093,1354315.1,1354315.1,8080,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232507,664604.00
07/15/2019 19:15,2,0.529,ACTIVE,213.74,340.55,59.980,1563232504,"201051344000458","174011545737251",26.56,35.80,0,332.73,357.08,14.3,11.9,0.102,1368264.6,1368264.6,8053,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232508,664605.00
07/15/2019 19:15,2,0.566,ACTIVE,213.51,341.45,59.980,1563232504,"201051344000890","174011545737251",26.52,36.00,0,335.44,360.99,15.2,12.8,0.097,1369525.8,1369525.8,8066,0,0,0,L,1122011218,1,122.68,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232509,664606.00
07/15/2019 19:15,2,0.490,ACTIVE,213.74,341.15,59.953,1563232504,"201051344000988","174011545737251",17.91,35.20,0,333.03,354.07,8.9,6.7,0.057,1041604.7,1041604.7,8063,0,0,0,L,1122011218,1,121.55,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232510,664607.00
07/15/2019 19:15,2,0.531,ACTIVE,213.96,342.35,60.006,1563232504,"201051344000582","174011545737251",26.02,34.50,0,336.64,360.99,14.0,11.6,0.097,1346852.3,1346852.3,8055,0,0,0,L,1122011218,1,122.68,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232511,664608.00
07/15/2019 19:15,2,0.570,ACTIVE,213.51,340.85,59.996,1563232504,"201051344000868","174011545737251",26.14,34.50,0,333.03,357.68,15.1,12.7,0.097,1354800.9,1354800.9,8057,0,0,0,L,1122011218,1,121.55,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232512,664609.00
07/15/2019 19:15,2,0.506,ACTIVE,213.96,342.05,59.985,1563232504,"201051344000576","174011545737251",26.56,35.20,0,334.24,357.68,13.7,11.3,0.097,1371123.8,1371123.8,8077,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232513,664610.00
07/15/2019 19:15,2,0.547,ACTIVE,213.74,340.85,60.006,1563232504,"201051344001158","174011545737251",26.06,35.40,0,332.73,358.28,14.4,12.0,0.102,1348492.2,1348492.2,8057,0,0,0,L,1122011218,1,121.55,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232514,664611.00
07/15/2019 19:15,2,0.504,ACTIVE,213.74,342.05,59.985,1563232504,"201051344000917","174011545737251",27.89,35.60,0,335.44,360.69,14.2,11.8,0.088,1363959.0,1363959.0,8076,0,0,0,L,1122011218,1,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232515,664612.00
07/15/2019 19:15,2,0.531,ACTIVE,213.51,341.15,60.028,1563232504,"201051344000417","174011545737251",17.89,36.30,0,335.44,355.28,9.6,7.4,0.057,1079337.4,1079337.4,8080,0,0,0,L,1122011218,1,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232516,664613.00
07/15/2019 19:15,2,0.502,ACTIVE,213.74,342.95,59.990,1563232504,"201051344000685","174011545737251",26.72,35.60,0,335.74,361.59,13.6,11.2,0.106,1370049.6,1370049.6,8065,0,0,0,L,1122011218,1,123.14,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232516,664614.00
07/15/2019 19:15,2,0.531,ACTIVE,213.96,342.65,59.990,1563232504,"201051344000651","174011545737251",26.52,34.80,0,337.24,361.29,14.3,11.9,0.093,1364256.3,1364256.3,8062,0,0,0,L,1122011218,1,123.14,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232517,664615.00
07/15/2019 19:15,2,0.547,ACTIVE,213.51,340.55,59.985,1563232504,"201051344000594","174011545737251",26.28,36.30,0,332.43,357.68,14.6,12.1,0.097,1374441.8,1374441.8,8062,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232518,664616.00
07/15/2019 19:15,2,0.523,ACTIVE,213.74,341.45,59.980,1563232504,"201051344000469","174011545737251",26.94,35.00,0,332.43,357.68,14.3,11.9,0.102,1354555.0,1354555.0,8069,0,0,0,L,1122011218,1,121.33,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232519,664617.00
07/15/2019 19:15,2,0.609,ACTIVE,213.74,342.95,59.948,1563232504,"201051344000585","174011545737251",26.58,35.40,0,336.04,361.89,16.4,13.9,0.106,1379563.8,1379563.8,8059,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232520,664618.00
07/15/2019 19:15,2,0.527,ACTIVE,214.19,342.35,59.990,1563232504,"201051344000853","174011545737251",26.80,36.00,0,335.14,359.18,14.3,11.9,0.093,1377389.1,1377389.1,8067,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232521,664619.00
07/15/2019 19:15,2,0.543,ACTIVE,213.96,342.65,59.996,1563232504,"201051344001145","174011545737251",26.60,35.20,0,337.24,361.59,14.7,12.2,0.097,1378798.4,1378798.4,8084,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232522,664620.00
07/15/2019 19:15,2,0.535,ACTIVE,213.74,342.05,59.985,1563232504,"201051344000438","174011545737251",26.72,36.00,0,336.64,361.89,14.5,12.1,0.097,1372249.0,1372249.0,8058,0,0,0,L,1122011218,1,122.91,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232523,664621.00
07/15/2019 19:15,2,0.588,ACTIVE,213.29,341.15,59.990,1563232504,"201051344001135","174011545737251",26.90,35.40,0,336.04,360.99,16.1,13.6,0.102,1359709.0,1359709.0,8056,0,0,0,L,1122011218,1,122.46,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232524,664622.00
07/15/2019 19:15,2,0.572,ACTIVE,213.74,340.55,59.990,1563232504,"201051344000983","174011545737251",26.64,35.80,0,333.63,357.68,15.4,13.0,0.097,1375554.7,1375554.7,8059,0,0,0,L,1122011218,1,121.78,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232525,664623.00
07/15/2019 19:15,2,0.557,ACTIVE,213.51,341.45,60.012,1563232504,"201051344001203","174011545737251",27.10,35.20,0,336.94,362.19,15.3,12.8,0.097,1367741.6,1367741.6,8075,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232526,664624.00
07/15/2019 19:15,2,0.541,ACTIVE,213.29,341.45,59.996,1563232504,"201051344001230","174011545737251",26.56,35.40,0,335.14,359.78,14.5,12.1,0.093,1362473.8,1362473.8,8091,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232527,664625.00
07/15/2019 19:15,2,0.557,ACTIVE,213.06,342.35,59.996,1563232504,"201051344000646","174011545737251",26.60,36.00,0,335.14,360.38,15.0,12.6,0.102,1356402.3,1356402.3,8075,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232528,664626.00
07/15/2019 19:15,2,0.561,ACTIVE,213.96,340.55,59.996,1563232504,"201051344000867","174011545737251",26.60,35.80,0,333.03,357.08,15.1,12.7,0.097,1352755.0,1352755.0,8065,0,0,0,L,1122011218,1,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232529,664627.00
07/15/2019 19:15,2,0.543,ACTIVE,214.19,342.95,59.969,1563232504,"201051344000633","174011545737251",26.38,35.00,0,333.93,359.18,14.5,12.1,0.102,1349662.1,1349662.1,8072,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232529,664628.00
07/15/2019 19:15,2,0.562,ACTIVE,213.29,341.45,59.996,1563232504,"201051344000955","174011545737251",26.64,35.80,0,335.14,360.38,15.2,12.7,0.106,1377077.3,1377077.3,8070,0,0,0,L,1122011218,1,122.01,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232530,664629.00
07/15/2019 19:15,2,0.539,ACTIVE,213.96,341.15,60.028,1563232504,"201051344000648","174011545737251",26.08,34.30,0,333.93,357.68,14.3,11.9,0.097,1363458.5,1363458.5,8057,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232531,664630.00
07/15/2019 19:15,2,0.516,ACTIVE,214.19,341.75,59.990,1563232504,"201051344000645","174011545737251",26.28,35.20,0,333.93,357.98,13.8,11.4,0.097,1369095.8,1369095.8,8061,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232532,664631.00
07/15/2019 19:15,2,0.549,ACTIVE,213.74,341.15,59.985,1563232504,"201051344000569","174011545737251",26.34,36.30,0,333.63,357.38,14.7,12.2,0.097,1386115.0,1386115.0,8062,0,0,0,L,1122011218,1,121.33,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232533,664632.00
07/15/2019 19:15,2,0.586,ACTIVE,213.96,344.45,59.985,1563232504,"179051228000119","174011545737251",26.70,38.00,0,333.93,361.59,15.9,13.4,0.097,172242.6,172242.6,8137,0,0,0,L,46974696,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563232534,664633.00
07/15/2019 19:30,2,0.203,ACTIVE,213.29,337.24,60.001,1563233404,"201051344000579","174011545737251",25.09,35.40,0,333.63,348.96,5.2,3.1,0.000,1387424.9,1387424.9,8069,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233405,664634.00
07/15/2019 19:30,2,0.164,ACTIVE,213.29,338.14,60.006,1563233404,"201051344001025","174011545737251",24.75,34.30,0,334.54,350.47,4.1,2.1,0.000,1372299.6,1372299.6,8064,0,0,0,L,1122011218,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233406,664635.00
07/15/2019 19:30,2,0.166,ACTIVE,213.29,315.30,60.006,1563233404,"201051344001093","174011545737251",22.90,34.00,0,313.20,350.77,3.9,1.8,0.000,1354317.4,1354317.4,8081,0,0,0,L,1122011218,1,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233407,664636.00
07/15/2019 19:30,2,0.156,ACTIVE,213.29,336.04,60.006,1563233404,"201051344000458","174011545737251",24.73,35.20,0,333.33,348.96,4.0,1.9,0.000,1368266.9,1368266.9,8054,0,0,0,L,1122011218,1,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233408,664637.00
07/15/2019 19:30,2,0.176,ACTIVE,213.06,338.14,60.006,1563233404,"201051344000890","174011545737251",23.74,35.40,0,334.24,350.17,4.3,2.2,0.000,1369528.2,1369528.2,8067,0,0,0,L,1122011218,1,122.46,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233409,664638.00
07/15/2019 19:30,2,0.082,ALERT,213.06,300.57,60.001,1563233404,"201051344000988","174011545737251",17.89,34.30,0,297.57,348.06,1.5,0.0,0.000,1041605.9,1041605.9,8064,0,0,0,L,1122011218,1,121.33,122.68,0002,30,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233411,664639.00
07/15/2019 19:30,2,0.146,ACTIVE,213.51,330.03,59.990,1563233404,"201051344000582","174011545737251",23.64,34.00,0,327.62,350.47,3.5,1.5,0.000,1346854.6,1346854.6,8056,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233412,664640.00
07/15/2019 19:30,2,0.182,ACTIVE,213.29,336.64,59.959,1563233404,"201051344000868","174011545737251",23.78,33.80,0,332.13,349.26,4.4,2.3,0.000,1354803.3,1354803.3,8058,0,0,0,L,1122011218,1,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233413,664641.00
07/15/2019 19:30,2,0.143,ACTIVE,213.74,325.82,60.001,1563233404,"201051344000576","174011545737251",23.42,34.30,0,323.72,349.86,3.4,1.3,0.000,1371125.9,1371125.9,8078,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233414,664642.00
07/15/2019 19:30,2,0.158,ACTIVE,213.29,335.74,60.001,1563233404,"201051344001158","174011545737251",23.99,34.80,0,332.73,349.56,3.9,1.8,0.000,1348494.5,1348494.5,8058,0,0,0,L,1122011218,1,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233415,664643.00
07/15/2019 19:30,2,0.162,ALERT,213.06,302.37,60.006,1563233404,"201051344000917","174011545737251",21.69,35.00,0,299.67,348.96,3.6,1.5,0.000,1363961.4,1363961.4,8077,0,0,0,L,1122011218,1,122.01,122.01,0002,31,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233416,664644.00
07/15/2019 19:30,2,0.121,ALERT,213.06,301.47,60.012,1563233404,"201051344000417","174011545737251",17.73,35.20,0,299.97,347.16,2.2,0.2,0.000,1079338.8,1079338.8,8081,0,0,0,L,1122011218,1,122.01,121.78,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233418,664645.00
07/15/2019 19:30,2,0.119,ACTIVE,213.51,315.90,60.012,1563233404,"201051344000685","174011545737251",22.72,35.00,0,313.80,351.07,2.8,0.8,0.000,1370051.6,1370051.6,8066,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233419,664646.00
07/15/2019 19:30,2,0.145,ACTIVE,213.51,327.32,60.006,1563233404,"201051344000651","174011545737251",23.24,34.00,0,325.52,350.17,3.4,1.4,0.000,1364258.5,1364258.5,8063,0,0,0,L,1122011218,1,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233420,664647.00
07/15/2019 19:30,2,0.158,ACTIVE,213.29,330.03,60.012,1563233404,"201051344000594","174011545737251",23.42,35.60,0,326.72,348.66,3.8,1.7,0.000,1374444.1,1374444.1,8063,0,0,0,L,1122011218,1,121.55,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233421,664648.00
07/15/2019 19:30,2,0.160,ACTIVE,213.29,321.01,60.001,1563233404,"201051344000469","174011545737251",23.64,33.80,0,318.00,348.96,3.8,1.8,0.000,1354557.2,1354557.2,8070,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233422,664649.00
07/15/2019 19:30,2,0.203,ACTIVE,213.51,320.41,60.001,1563233404,"201051344000585","174011545737251",23.82,34.80,0,317.40,351.07,4.9,2.8,0.000,1379566.6,1379566.6,8060,0,0,0,L,1122011218,1,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233423,664650.00
07/15/2019 19:30,2,0.146,ACTIVE,213.96,324.32,60.001,1563233404,"201051344000853","174011545737251",22.74,35.20,0,323.11,350.47,3.4,1.4,0.000,1377391.3,1377391.3,8068,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233424,664651.00
07/15/2019 19:30,2,0.146,ALERT,213.51,302.98,60.001,1563233404,"201051344001145","174011545737251",23.08,34.50,0,301.47,350.77,3.4,1.4,0.000,1378800.7,1378800.7,8085,0,0,0,L,1122011218,1,122.23,122.01,0002,34,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233426,664652.00
07/15/2019 19:30,2,0.051,ALERT,213.29,302.07,60.006,1563233404,"201051344000438","174011545737251",28.25,35.20,0,301.47,350.77,1.5,0.0,0.000,1372251.3,1372251.3,8059,0,0,0,L,1122011218,1,122.46,122.01,0002,34,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233428,664653.00
07/15/2019 19:30,2,0.191,ACTIVE,213.06,320.11,60.006,1563233404,"201051344001135","174011545737251",24.03,34.50,0,318.61,349.56,4.7,2.6,0.000,1359711.6,1359711.6,8057,0,0,0,L,1122011218,1,122.23,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233429,664654.00
07/15/2019 19:30,2,0.186,ALERT,213.51,311.99,60.001,1563233404,"201051344000983","174011545737251",23.26,35.00,0,304.78,348.96,4.4,2.3,0.000,1375557.2,1375557.2,8060,0,0,0,L,1122011218,1,121.78,122.23,0002,33,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233431,664655.00
07/15/2019 19:30,2,0.172,ALERT,213.29,302.98,60.001,1563233404,"201051344001203","174011545737251",22.19,34.50,0,301.17,350.77,3.9,1.8,0.000,1367744.1,1367744.1,8076,0,0,0,L,1122011218,1,122.68,121.55,0002,31,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233432,664656.00
07/15/2019 19:30,2,0.148,ALERT,213.06,302.37,60.001,1563233404,"201051344001230","174011545737251",21.59,34.80,0,301.17,348.36,3.2,1.2,0.000,1362476.1,1362476.1,8092,0,0,0,L,1122011218,1,122.46,121.55,0002,32,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233434,664657.00
07/15/2019 19:30,2,0.150,ALERT,212.61,302.37,60.012,1563233404,"201051344000646","174011545737251",23.32,35.20,0,300.27,349.86,3.6,1.5,0.000,1356404.7,1356404.7,8076,0,0,0,L,1122011218,1,122.23,121.55,0002,33,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233436,664658.00
07/15/2019 19:30,2,0.172,ALERT,213.51,301.77,60.006,1563233404,"201051344000867","174011545737251",21.97,35.00,0,299.97,349.26,3.9,1.8,0.000,1352757.4,1352757.4,8066,0,0,0,L,1122011218,1,122.01,122.46,0002,32,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233438,664659.00
07/15/2019 19:30,2,0.158,ALERT,213.96,300.87,60.001,1563233404,"201051344000633","174011545737251",21.55,34.30,0,298.17,350.77,3.5,1.4,0.000,1349664.4,1349664.4,8073,0,0,0,L,1122011218,1,122.01,122.91,0002,33,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233440,664660.00
07/15/2019 19:30,2,0.156,ALERT,212.83,309.59,60.012,1563233404,"201051344000955","174011545737251",23.34,35.00,0,301.17,349.26,3.7,1.6,0.000,1377079.8,1377079.8,8071,0,0,0,L,1122011218,1,121.78,121.78,0002,31,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233442,664661.00
07/15/2019 19:30,2,0.146,ALERT,213.51,301.17,60.006,1563233404,"201051344000648","174011545737251",21.73,33.50,0,299.97,348.96,3.3,1.2,0.000,1363460.7,1363460.7,8058,0,0,0,L,1122011218,1,121.33,122.91,0002,30,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233444,664662.00
07/15/2019 19:30,2,0.125,ALERT,213.74,301.17,59.996,1563233404,"201051344000645","174011545737251",22.74,34.30,0,300.27,349.56,2.9,0.9,0.000,1369097.9,1369097.9,8062,0,0,0,L,1122011218,1,121.78,122.68,0002,31,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233445,664663.00
07/15/2019 19:30,2,0.143,ALERT,213.29,302.07,60.028,1563233404,"201051344000569","174011545737251",23.08,35.20,0,300.57,348.66,3.4,1.3,0.000,1386117.3,1386117.3,8063,0,0,0,L,1122011218,1,121.10,122.68,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233447,664664.00
07/15/2019 19:30,2,0.178,ALERT,213.51,300.87,60.017,1563233404,"179051228000119","174011545737251",23.99,36.80,0,298.47,353.47,4.3,2.3,0.000,172245.1,172245.1,8138,0,0,0,L,46974696,1,121.55,123.14,0000,34,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1563233449,664665.00
07/15/2019 19:45,2,0.154,ALERT,212.83,301.17,59.980,1563234304,"201051344000579","174011545737251",19.38,26.80,0,297.57,339.04,3.0,1.0,0.000,1387425.0,1387425.0,8070,0,0,0,L,1122011218,1,120.88,122.23,0100,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1563234306,664666.00
07/15/2019 19:45,2,0.111,ALERT,213.29,302.37,60.001,1563234304,"201051344001025","174011545737251",20.59,28.30,0,293.36,340.25,2.3,0.3,0.000,1372299.7,1372299.7,8065,0,0,0,L,1122011218,1,122.01,122.01,0100,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1563234308,664667.00
07/15/2019 19:45,2,0.137,ALERT,213.29,302.68,60.001,1563234304,"201051344001093","174011545737251",19.18,27.80,0,293.66,315.90,2.7,0.6,0.000,1354317.5,1354317.5,8082,0,0,0,L,1122011218,1,122.23,121.78,0100,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1563234310,664668.00
07/15/2019 19:45,2,0.113,ALERT,212.83,300.87,60.049,1563234304,"201051344000458","174011545737251",19.60,25.80,0,297.26,339.95,2.3,0.3,0.000,1368266.9,1368266.9,8055,0,0,0,L,1122011218,1,121.10,122.68,0100,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1563234312,664669.00
07/15/2019 19:45,2,0.133,ALERT,213.06,303.28,60.038,1563234304,"201051344000890","174011545737251",20.46,29.00,0,294.56,338.74,2.8,0.7,0.000,1369528.3,1369528.3,8068,0,0,0,L,1122011218,1,122.46,121.10,0100,27,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1563234314,664670.00
07/15/2019 19:45,2,0.086,ALERT,212.83,300.57,60.001,1563234304,"201051344000988","174011545737251",16.20,24.80,0,294.86,303.58,1.4,0.0,0.000,1041605.9,1041605.9,8066,0,0,0,L,1122011218,1,120.88,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1563234315,664671.00
07/15/2019 19:45,2,0.107,ALERT,213.51,303.28,59.996,1563234304,"201051344000582","174011545737251",20.69,28.30,0,294.26,338.44,2.3,0.3,0.000,1346854.6,1346854.6,8057,0,0,0,L,1122011218,1,122.23,122.23,0100,25,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1563234317,664672.00
07/15/2019 19:45,2,0.131,ALERT,212.83,301.47,59.996,1563234304,"201051344000868","174011545737251",19.20,24.00,0,297.87,338.74,2.6,0.6,0.000,1354803.4,1354803.4,8059,0,0,0,L,1122011218,1,120.88,122.91,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1563234319,664673.00
07/15/2019 19:45,2,0.109,ALERT,213.29,301.17,60.006,1563234304,"201051344000576","174011545737251",18.92,24.30,0,296.96,337.54,2.1,0.1,0.000,1371125.9,1371125.9,8079,0,0,0,L,1122011218,1,121.33,122.46,0100,20,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1563234321,664674.00
07/15/2019 19:45,2,0.113,ALERT,212.83,300.57,59.953,1563234304,"201051344001158","174011545737251",19.82,24.50,0,296.36,337.54,2.3,0.3,0.000,1348494.5,1348494.5,8059,0,0,0,L,1122011218,1,120.88,122.46,0100,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1563234323,664675.00
07/15/2019 19:45,2,0.125,ALERT,213.29,302.37,59.980,1563234304,"201051344000917","174011545737251",19.34,28.00,0,292.46,304.78,2.5,0.5,0.000,1363961.4,1363961.4,8079,0,0,0,L,1122011218,1,122.01,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1563234325,664676.00
07/15/2019 19:45,2,0.133,ALERT,213.29,302.37,60.001,1563234304,"201051344000417","174011545737251",16.12,29.30,0,293.06,304.48,2.2,0.2,0.000,1079338.8,1079338.8,8083,0,0,0,L,1122011218,1,122.01,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1563234327,664677.00
07/15/2019 19:45,2,0.084,ALERT,213.74,302.68,60.006,1563234304,"201051344000685","174011545737251",20.06,28.30,0,293.66,316.80,1.8,0.0,0.000,1370051.6,1370051.6,8067,0,0,0,L,1122011218,1,122.91,121.78,0100,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1563234328,664678.00
07/15/2019 19:45,2,0.113,ALERT,213.51,302.07,59.975,1563234304,"201051344000651","174011545737251",20.14,27.50,0,293.36,339.95,2.4,0.3,0.000,1364258.5,1364258.5,8064,0,0,0,L,1122011218,1,122.68,121.78,0100,24,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1563234330,664679.00
07/15/2019 19:45,2,0.115,ALERT,212.61,301.17,60.006,1563234304,"201051344000594","174011545737251",20.61,28.80,0,296.66,336.94,2.5,0.4,0.000,1374444.1,1374444.1,8064,0,0,0,L,1122011218,1,121.10,122.23,0100,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1563234332,664680.00
07/15/2019 19:45,2,0.131,ALERT,212.83,300.57,59.980,1563234304,"201051344000469","174011545737251",20.38,23.30,0,296.06,327.02,2.8,0.7,0.000,1354557.3,1354557.3,8071,0,0,0,L,1122011218,1,120.65,122.91,0100,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1563234334,664681.00
07/15/2019 19:45,2,0.156,ALERT,213.51,302.98,60.043,1563234304,"201051344000585","174011545737251",20.73,26.50,0,293.06,339.04,3.3,1.2,0.000,1379566.7,1379566.7,8061,0,0,0,L,1122011218,1,121.78,122.46,0100,22,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1563234336,664682.00
07/15/2019 19:45,2,0.113,ALERT,213.51,300.57,60.012,1563234304,"201051344000853","174011545737251",19.06,24.00,0,296.96,331.23,2.2,0.2,0.000,1377391.3,1377391.3,8069,0,0,0,L,1122011218,1,121.78,122.91,0100,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1563234338,664683.00
07/15/2019 19:45,2,0.119,ALERT,213.74,303.58,60.017,1563234304,"201051344001145","174011545737251",20.54,27.30,0,294.56,306.28,2.5,0.5,0.000,1378800.7,1378800.7,8087,0,0,0,L,1122011218,1,122.23,122.01,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1563234340,664684.00
07/15/2019 19:45,2,0.119,ALERT,213.51,302.98,60.012,1563234304,"201051344000438","174011545737251",20.79,28.50,0,293.96,312.89,2.5,0.5,0.000,1372251.3,1372251.3,8061,0,0,0,L,1122011218,1,122.46,121.78,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1563234341,664685.00
07/15/2019 19:45,2,0.154,ALERT,213.06,302.98,60.001,1563234304,"201051344001135","174011545737251",21.27,28.30,0,293.66,333.33,3.4,1.3,0.000,1359711.8,1359711.8,8058,0,0,0,L,1122011218,1,122.23,121.78,0100,27,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1563234343,664686.00
07/15/2019 19:45,2,0.143,ALERT,212.83,300.87,60.012,1563234304,"201051344000983","174011545737251",19.58,24.00,0,297.57,317.10,2.8,0.8,0.000,1375557.3,1375557.3,8062,0,0,0,L,1122011218,1,121.33,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1563234345,664687.00
07/15/2019 19:45,2,0.139,ALERT,213.51,302.68,59.996,1563234304,"201051344001203","174011545737251",20.26,28.00,0,293.96,307.18,2.9,0.8,0.000,1367744.1,1367744.1,8078,0,0,0,L,1122011218,1,122.68,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1563234347,664688.00
07/15/2019 19:45,2,0.131,ALERT,213.29,303.58,60.054,1563234304,"201051344001230","174011545737251",18.92,27.80,0,293.66,305.38,2.5,0.5,0.000,1362476.1,1362476.1,8094,0,0,0,L,1122011218,1,122.23,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1563234349,664689.00
07/15/2019 19:45,2,0.131,ALERT,212.83,302.98,60.028,1563234304,"201051344000646","174011545737251",19.96,27.30,0,292.76,304.78,2.7,0.6,0.000,1356404.7,1356404.7,8078,0,0,0,L,1122011218,1,122.23,121.55,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1563234351,664690.00
07/15/2019 19:45,2,0.133,ALERT,213.06,300.87,60.017,1563234304,"201051344000867","174011545737251",20.04,25.50,0,296.96,304.48,2.7,0.7,0.000,1352757.4,1352757.4,8068,0,0,0,L,1122011218,1,121.55,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1563234353,664691.00
07/15/2019 19:45,2,0.121,ALERT,213.29,300.57,60.006,1563234304,"201051344000633","174011545737251",20.16,25.30,0,295.16,302.98,2.5,0.5,0.000,1349664.4,1349664.4,8075,0,0,0,L,1122011218,1,121.55,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1563234355,664692.00
07/15/2019 19:45,2,0.137,ALERT,212.83,302.98,60.006,1563234304,"201051344000955","174011545737251",20.26,28.80,0,293.66,309.59,2.8,0.8,0.000,1377079.8,1377079.8,8073,0,0,0,L,1122011218,1,121.55,121.78,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1563234356,664693.00
07/15/2019 19:45,2,0.123,ALERT,213.06,300.27,59.985,1563234304,"201051344000648","174011545737251",20.16,23.80,0,296.66,304.18,2.5,0.5,0.000,1363460.7,1363460.7,8060,0,0,0,L,1122011218,1,120.88,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1563234358,664694.00
07/15/2019 19:45,2,0.100,ALERT,213.29,300.87,60.006,1563234304,"201051344000645","174011545737251",20.71,24.30,0,296.66,303.58,2.1,0.1,0.000,1369097.9,1369097.9,8064,0,0,0,L,1122011218,1,121.55,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1563234360,664695.00
07/15/2019 19:45,2,0.127,ALERT,212.83,301.47,60.033,1563234304,"201051344000569","174011545737251",20.26,25.30,0,297.57,304.48,2.6,0.6,0.000,1386117.3,1386117.3,8065,0,0,0,L,1122011218,1,120.65,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1563234362,664696.00
07/15/2019 19:45,2,0.178,ALERT,213.06,300.57,59.990,1563234304,"179051228000119","174011545737251",18.55,27.80,0,295.76,302.98,3.4,1.3,0.000,172245.3,172245.3,8140,0,0,0,L,46974696,1,121.10,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563234364,664697.00
07/15/2019 20:00,2,0.000,ALERT,213.29,302.07,59.985,1563235204,"201051344000579","174011545737251",0.00,22.30,0,299.37,303.58,0.0,0.0,0.000,1387425.1,1387425.1,8072,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1563235206,664698.00
07/15/2019 20:00,2,0.000,ALERT,213.74,302.98,59.990,1563235204,"201051344001025","174011545737251",0.00,24.30,0,300.87,305.38,0.0,0.0,0.000,1372299.7,1372299.7,8067,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1563235208,664699.00
07/15/2019 20:00,2,0.000,ALERT,213.96,303.58,59.990,1563235204,"201051344001093","174011545737251",0.00,24.00,0,300.87,304.78,0.0,0.0,0.000,1354317.6,1354317.6,8084,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1563235210,664700.00
07/15/2019 20:00,2,0.000,ALERT,213.29,301.77,59.980,1563235204,"201051344000458","174011545737251",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,1368266.9,1368266.9,8057,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1563235212,664701.00
07/15/2019 20:00,2,0.000,ALERT,213.74,304.18,59.964,1563235204,"201051344000890","174011545737251",0.00,24.80,0,301.47,305.68,0.0,0.0,0.000,1369528.4,1369528.4,8070,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1563235214,664702.00
07/15/2019 20:00,2,0.000,ALERT,213.29,301.17,60.022,1563235204,"201051344000988","174011545737251",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,1041605.9,1041605.9,8068,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1563235215,664703.00
07/15/2019 20:00,2,0.000,ALERT,214.19,304.48,59.980,1563235204,"201051344000582","174011545737251",0.00,24.50,0,301.47,305.38,0.0,0.0,0.000,1346854.6,1346854.6,8059,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1563235217,664704.00
07/15/2019 20:00,2,0.000,ALERT,213.29,302.07,59.943,1563235204,"201051344000868","174011545737251",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,1354803.5,1354803.5,8061,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1563235219,664705.00
07/15/2019 20:00,2,0.000,ALERT,213.74,301.77,59.975,1563235204,"201051344000576","174011545737251",0.00,21.00,0,299.07,302.68,0.0,0.0,0.000,1371125.9,1371125.9,8081,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1563235221,664706.00
07/15/2019 20:00,2,0.000,ALERT,213.29,301.17,59.990,1563235204,"201051344001158","174011545737251",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,1348494.5,1348494.5,8061,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1563235223,664707.00
07/15/2019 20:00,2,0.000,ALERT,213.74,303.28,59.985,1563235204,"201051344000917","174011545737251",0.00,24.30,0,299.37,304.18,0.0,0.0,0.000,1363961.4,1363961.4,8081,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1563235224,664708.00
07/15/2019 20:00,2,0.000,ALERT,213.74,302.98,59.980,1563235204,"201051344000417","174011545737251",0.00,25.00,0,300.27,304.18,0.0,0.0,0.000,1079338.8,1079338.8,8085,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563235226,664709.00
07/15/2019 20:00,2,0.000,ALERT,214.19,303.58,59.990,1563235204,"201051344000685","174011545737251",0.00,24.30,0,300.57,304.78,0.0,0.0,0.000,1370051.6,1370051.6,8069,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1563235228,664710.00
07/15/2019 20:00,2,0.000,ALERT,213.96,302.98,59.953,1563235204,"201051344000651","174011545737251",0.00,23.80,0,300.27,304.48,0.0,0.0,0.000,1364258.5,1364258.5,8066,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1563235230,664711.00
07/15/2019 20:00,2,0.000,ALERT,213.29,302.07,60.022,1563235204,"201051344000594","174011545737251",0.00,24.30,0,298.77,303.28,0.0,0.0,0.000,1374444.1,1374444.1,8066,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1563235232,664712.00
07/15/2019 20:00,2,0.000,ALERT,213.51,301.47,59.990,1563235204,"201051344000469","174011545737251",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,1354557.3,1354557.3,8073,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1563235234,664713.00
07/15/2019 20:00,2,0.000,ALERT,213.96,303.88,59.996,1563235204,"201051344000585","174011545737251",0.00,22.80,0,300.57,304.78,0.0,0.0,0.000,1379566.8,1379566.8,8063,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1563235236,664714.00
