ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 20:00,2,0.000,ALERT,213.96,301.47,59.948,1563235204,"201051344000853","174011545737251",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,1377391.3,1377391.3,8071,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1563235238,664715.00
07/15/2019 20:00,2,0.000,ALERT,213.96,303.88,60.017,1563235204,"201051344001145","174011545737251",0.00,23.80,0,301.77,305.68,0.0,0.0,0.000,1378800.7,1378800.7,8089,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1563235240,664716.00
07/15/2019 20:00,2,0.070,ALERT,217.80,309.89,59.996,1563235204,"201051344000438","174011545737251",19.34,24.00,0,296.06,313.50,1.4,0.0,0.000,1372251.3,1372251.3,8063,0,0,0,L,1122011218,1,124.72,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1563235241,664717.00
07/15/2019 20:00,2,0.000,ALERT,216.90,309.89,60.001,1563235204,"201051344001135","174011545737251",0.00,24.30,0,296.06,313.80,0.0,0.0,0.000,1359711.9,1359711.9,8060,0,0,0,L,1122011218,1,124.27,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1563235243,664718.00
07/15/2019 20:00,2,0.000,ALERT,216.90,308.39,59.990,1563235204,"201051344000983","174011545737251",0.00,21.00,0,287.35,319.21,0.0,0.0,0.000,1375557.4,1375557.4,8064,0,0,0,L,1122011218,1,123.81,124.49,0100,-0,0,0,1,11500,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1563235245,664719.00
07/15/2019 20:00,2,0.000,ALERT,217.58,309.89,60.001,1563235204,"201051344001203","174011545737251",0.00,24.30,0,295.76,315.00,0.0,0.0,0.000,1367744.2,1367744.2,8080,0,0,0,L,1122011218,1,124.72,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1563235247,664720.00
07/15/2019 20:00,2,0.000,ALERT,217.35,310.79,59.975,1563235204,"201051344001230","174011545737251",0.00,24.00,0,296.06,313.20,0.0,0.0,0.000,1362476.1,1362476.1,8096,0,0,0,L,1122011218,1,124.49,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1563235249,664721.00
07/15/2019 20:00,2,0.000,ALERT,202.21,308.39,59.996,1563235204,"201051344000646","174011545737251",0.00,23.30,0,295.16,312.59,0.0,0.0,0.000,1356404.7,1356404.7,8080,0,0,0,L,1122011218,1,117.71,115.45,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1563235250,664722.00
07/15/2019 20:00,2,0.000,ALERT,214.41,301.77,59.990,1563235204,"201051344000867","174011545737251",0.00,22.00,0,287.35,318.61,0.0,0.0,0.000,1352757.5,1352757.5,8070,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,1,11511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1563235252,664723.00
07/15/2019 20:00,2,0.000,ALERT,214.87,302.07,59.975,1563235204,"201051344000633","174011545737251",0.00,22.00,0,285.24,318.00,0.0,0.0,0.000,1349664.4,1349664.4,8077,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,1,11511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1563235254,664724.00
07/15/2019 20:00,2,0.000,ALERT,214.87,306.88,59.990,1563235204,"201051344000955","174011545737251",0.00,24.80,0,295.76,312.89,0.0,0.0,0.000,1377079.8,1377079.8,8075,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1563235256,664725.00
07/15/2019 20:00,2,0.000,ALERT,215.32,304.18,59.990,1563235204,"201051344000648","174011545737251",0.00,21.00,0,288.25,322.21,0.0,0.0,0.000,1363460.8,1363460.8,8062,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,2,11185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1563235258,664726.00
07/15/2019 20:00,2,0.049,ALERT,215.77,305.38,60.001,1563235204,"201051344000645","174011545737251",19.40,21.30,0,286.74,318.30,1.0,0.0,0.000,1369097.9,1369097.9,8066,0,0,0,L,1122011218,1,123.14,124.04,0004,16,0,0,1,11516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1563235259,664727.00
07/15/2019 20:00,2,0.000,ALERT,215.09,305.68,59.953,1563235204,"201051344000569","174011545737251",0.00,21.50,0,287.65,319.21,0.0,0.0,0.000,1386117.3,1386117.3,8067,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,2,11150,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1563235261,664728.00
07/15/2019 20:00,2,0.000,ALERT,215.54,304.78,60.022,1563235204,"179051228000119","174011545737251",0.00,23.50,0,285.84,318.30,0.0,0.0,0.000,172245.4,172245.4,8142,0,0,0,L,46974696,1,122.91,124.49,0100,-0,0,0,90,11512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563235263,664729.00
07/15/2019 20:15,2,0.000,ALERT,212.16,300.87,59.980,1563236104,"201051344000579","174011545737251",0.00,20.70,0,286.74,321.91,0.0,0.0,0.000,1387425.1,1387425.1,8074,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,1,11511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563236106,664730.00
07/15/2019 20:15,2,0.000,ALERT,212.38,300.57,59.980,1563236104,"201051344001025","174011545737251",0.00,21.80,0,287.95,315.90,0.0,0.0,0.000,1372299.7,1372299.7,8069,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,1,11232,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563236108,664731.00
07/15/2019 20:15,2,0.000,ALERT,212.38,300.87,59.980,1563236104,"201051344001093","174011545737251",0.00,22.00,0,287.95,315.90,0.0,0.0,0.000,1354317.6,1354317.6,8086,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,2,11187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563236110,664732.00
07/15/2019 20:15,2,0.000,ALERT,212.16,300.27,59.985,1563236104,"201051344000458","174011545737251",0.00,20.70,0,287.05,319.21,0.0,0.0,0.000,1368266.9,1368266.9,8059,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,1,11511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563236112,664733.00
07/15/2019 20:15,2,0.000,ALERT,212.38,301.47,59.980,1563236104,"201051344000890","174011545737251",0.00,22.50,0,288.55,316.50,0.0,0.0,0.000,1369528.4,1369528.4,8072,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,2,11188,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563236114,664734.00
07/15/2019 20:15,2,0.000,ALERT,212.16,300.27,59.990,1563236104,"201051344000988","174011545737251",0.00,20.30,0,284.94,318.91,0.0,0.0,0.000,1041605.9,1041605.9,8070,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,1,11503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236115,664735.00
07/15/2019 20:15,2,0.000,ALERT,212.83,302.07,59.980,1563236104,"201051344000582","174011545737251",0.00,22.30,0,288.55,317.10,0.0,0.0,0.000,1346854.6,1346854.6,8061,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,1,11213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236117,664736.00
07/15/2019 20:15,2,0.000,ALERT,212.16,300.87,59.980,1563236104,"201051344000868","174011545737251",0.00,19.80,0,287.95,319.21,0.0,0.0,0.000,1354803.5,1354803.5,8063,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,1,11511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563236119,664737.00
07/15/2019 20:15,2,0.000,ALERT,212.61,300.87,59.980,1563236104,"201051344000576","174011545737251",0.00,19.80,0,287.05,318.91,0.0,0.0,0.000,1371125.9,1371125.9,8083,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,1,11511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236121,664738.00
07/15/2019 20:15,2,0.000,ALERT,212.38,300.27,59.964,1563236104,"201051344001158","174011545737251",0.00,19.80,0,286.14,318.61,0.0,0.0,0.000,1348494.5,1348494.5,8063,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,1,11501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236123,664739.00
07/15/2019 20:15,2,0.000,ALERT,212.38,300.57,59.996,1563236104,"201051344000917","174011545737251",0.00,22.30,0,286.44,315.30,0.0,0.0,0.000,1363961.4,1363961.4,8083,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,2,11174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236125,664740.00
07/15/2019 20:15,2,0.000,ALERT,212.38,300.27,59.990,1563236104,"201051344000417","174011545737251",0.00,22.50,0,287.35,315.30,0.0,0.0,0.000,1079338.8,1079338.8,8087,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,2,11223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236127,664741.00
07/15/2019 20:15,2,0.000,ALERT,212.83,301.47,60.022,1563236104,"201051344000685","174011545737251",0.00,22.00,0,287.95,316.20,0.0,0.0,0.000,1370051.6,1370051.6,8071,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,2,11185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563236128,664742.00
07/15/2019 20:15,2,0.000,ALERT,212.61,300.57,59.975,1563236104,"201051344000651","174011545737251",0.00,21.50,0,287.65,315.30,0.0,0.0,0.000,1364258.5,1364258.5,8068,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,1,11239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236130,664743.00
07/15/2019 20:15,2,0.000,ALERT,212.16,301.17,60.006,1563236104,"201051344000594","174011545737251",0.00,22.00,0,288.25,323.41,0.0,0.0,0.000,1374444.1,1374444.1,8068,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,2,11180,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236132,664744.00
07/15/2019 20:15,2,0.000,ALERT,212.38,299.97,59.990,1563236104,"201051344000469","174011545737251",0.00,19.50,0,286.14,318.91,0.0,0.0,0.000,1354557.3,1354557.3,8075,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,1,11512,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236134,664745.00
07/15/2019 20:15,2,0.000,ALERT,212.61,301.17,59.985,1563236104,"201051344000585","174011545737251",0.00,21.30,0,287.35,316.20,0.0,0.0,0.000,1379566.8,1379566.8,8065,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,2,11176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236136,664746.00
07/15/2019 20:15,2,0.000,ALERT,212.83,300.27,59.985,1563236104,"201051344000853","174011545737251",0.00,19.80,0,286.44,318.61,0.0,0.0,0.000,1377391.3,1377391.3,8073,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,1,11510,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1563236138,664747.00
07/15/2019 20:15,2,0.000,ALERT,212.83,301.47,59.943,1563236104,"201051344001145","174011545737251",0.00,21.80,0,288.55,316.50,0.0,0.0,0.000,1378800.7,1378800.7,8091,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,2,11222,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236140,664748.00
07/15/2019 20:15,2,0.000,ALERT,212.38,300.87,59.990,1563236104,"201051344000438","174011545737251",0.00,22.00,0,288.25,315.90,0.0,0.0,0.000,1372251.3,1372251.3,8065,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,2,11224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236141,664749.00
07/15/2019 20:15,2,0.000,ALERT,212.16,300.87,59.990,1563236104,"201051344001135","174011545737251",0.00,22.00,0,288.25,315.90,0.0,0.0,0.000,1359711.9,1359711.9,8062,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,2,11192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236143,664750.00
07/15/2019 20:15,2,0.000,ALERT,212.38,300.57,59.964,1563236104,"201051344000983","174011545737251",0.00,20.00,0,288.25,309.89,0.0,0.0,0.000,1375557.4,1375557.4,8066,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236145,664751.00
07/15/2019 20:15,2,0.000,ALERT,212.38,300.57,59.990,1563236104,"201051344001203","174011545737251",0.00,22.30,0,287.95,317.10,0.0,0.0,0.000,1367744.2,1367744.2,8082,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,2,11185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236147,664752.00
07/15/2019 20:15,2,0.000,ALERT,212.38,301.17,59.990,1563236104,"201051344001230","174011545737251",0.00,21.80,0,287.95,316.50,0.0,0.0,0.000,1362476.1,1362476.1,8098,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,2,11192,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236149,664753.00
07/15/2019 20:15,2,0.000,ALERT,211.93,300.87,59.985,1563236104,"201051344000646","174011545737251",0.00,21.30,0,287.35,315.90,0.0,0.0,0.000,1356404.7,1356404.7,8082,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,2,11184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236150,664754.00
07/15/2019 20:15,2,0.000,ALERT,212.38,299.97,59.985,1563236104,"201051344000867","174011545737251",0.00,20.70,0,287.95,308.39,0.0,0.0,0.000,1352757.5,1352757.5,8072,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236152,664755.00
07/15/2019 20:15,2,0.000,ALERT,212.83,299.67,60.006,1563236104,"201051344000633","174011545737251",0.00,20.00,0,286.74,306.58,0.0,0.0,0.000,1349664.4,1349664.4,8079,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236154,664756.00
07/15/2019 20:15,2,0.000,ALERT,211.93,300.87,59.996,1563236104,"201051344000955","174011545737251",0.00,22.30,0,286.74,315.90,0.0,0.0,0.000,1377079.8,1377079.8,8077,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,2,11177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563236156,664757.00
07/15/2019 20:15,2,0.000,ALERT,211.93,299.07,60.001,1563236104,"201051344000648","174011545737251",0.00,19.50,0,287.35,307.78,0.0,0.0,0.000,1363460.8,1363460.8,8064,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236158,664758.00
07/15/2019 20:15,2,0.000,ALERT,212.61,299.67,59.985,1563236104,"201051344000645","174011545737251",0.00,20.30,0,287.65,307.78,0.0,0.0,0.000,1369097.9,1369097.9,8068,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236160,664759.00
07/15/2019 20:15,2,0.000,ALERT,212.16,300.27,59.985,1563236104,"201051344000569","174011545737251",0.00,20.30,0,288.55,308.69,0.0,0.0,0.000,1386117.3,1386117.3,8069,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563236162,664760.00
07/15/2019 20:15,2,0.000,ALERT,212.38,299.07,59.980,1563236104,"179051228000119","174011545737251",0.00,22.00,0,287.35,306.88,0.0,0.0,0.000,172245.4,172245.4,8144,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563236163,664761.00
07/15/2019 20:30,2,0.000,ALERT,212.16,300.57,60.006,1563237004,"201051344000579","174011545737251",0.00,20.00,0,289.75,302.98,0.0,0.0,0.000,1387425.1,1387425.1,8076,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237006,664762.00
07/15/2019 20:30,2,0.000,ALERT,212.16,299.97,59.990,1563237004,"201051344001025","174011545737251",0.00,20.30,0,286.74,303.28,0.0,0.0,0.000,1372299.7,1372299.7,8071,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237008,664763.00
07/15/2019 20:30,2,0.000,ALERT,212.38,300.57,59.990,1563237004,"201051344001093","174011545737251",0.00,21.30,0,287.05,302.37,0.0,0.0,0.000,1354317.6,1354317.6,8088,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237010,664764.00
07/15/2019 20:30,2,0.000,ALERT,212.16,299.97,59.953,1563237004,"201051344000458","174011545737251",0.00,20.30,0,289.45,302.98,0.0,0.0,0.000,1368266.9,1368266.9,8061,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237012,664765.00
07/15/2019 20:30,2,0.000,ALERT,212.38,300.87,59.996,1563237004,"201051344000890","174011545737251",0.00,21.50,0,287.65,303.58,0.0,0.0,0.000,1369528.4,1369528.4,8074,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237014,664766.00
07/15/2019 20:30,2,0.000,ALERT,212.16,299.97,59.975,1563237004,"201051344000988","174011545737251",0.00,20.00,0,287.05,301.77,0.0,0.0,0.000,1041605.9,1041605.9,8072,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237016,664767.00
07/15/2019 20:30,2,0.000,ALERT,212.83,301.47,60.038,1563237004,"201051344000582","174011545737251",0.00,21.00,0,287.65,303.28,0.0,0.0,0.000,1346854.6,1346854.6,8063,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237017,664768.00
07/15/2019 20:30,2,0.000,ALERT,212.16,300.57,60.006,1563237004,"201051344000868","174011545737251",0.00,19.50,0,290.05,302.98,0.0,0.0,0.000,1354803.5,1354803.5,8065,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237019,664769.00
07/15/2019 20:30,2,0.000,ALERT,212.83,300.57,60.001,1563237004,"201051344000576","174011545737251",0.00,19.80,0,289.45,302.07,0.0,0.0,0.000,1371125.9,1371125.9,8085,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237021,664770.00
07/15/2019 20:30,2,0.000,ALERT,212.38,299.67,60.001,1563237004,"201051344001158","174011545737251",0.00,19.50,0,288.85,301.47,0.0,0.0,0.000,1348494.5,1348494.5,8065,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237023,664771.00
07/15/2019 20:30,2,0.000,ALERT,212.38,299.97,59.985,1563237004,"201051344000917","174011545737251",0.00,21.30,0,285.84,301.77,0.0,0.0,0.000,1363961.4,1363961.4,8085,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237025,664772.00
07/15/2019 20:30,2,0.000,ALERT,212.61,299.97,60.001,1563237004,"201051344000417","174011545737251",0.00,21.30,0,286.44,302.07,0.0,0.0,0.000,1079338.8,1079338.8,8089,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237027,664773.00
07/15/2019 20:30,2,0.000,ALERT,212.61,300.57,60.006,1563237004,"201051344000685","174011545737251",0.00,21.00,0,287.05,302.98,0.0,0.0,0.000,1370051.6,1370051.6,8073,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237029,664774.00
07/15/2019 20:30,2,0.000,ALERT,212.38,299.67,60.001,1563237004,"201051344000651","174011545737251",0.00,20.30,0,286.44,302.07,0.0,0.0,0.000,1364258.5,1364258.5,8070,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237030,664775.00
07/15/2019 20:30,2,0.000,ALERT,212.16,300.87,60.012,1563237004,"201051344000594","174011545737251",0.00,21.00,0,289.45,302.37,0.0,0.0,0.000,1374444.1,1374444.1,8070,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237033,664776.00
07/15/2019 20:30,2,0.000,ALERT,212.38,299.97,60.001,1563237004,"201051344000469","174011545737251",0.00,19.30,0,288.55,301.47,0.0,0.0,0.000,1354557.3,1354557.3,8077,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237034,664777.00
07/15/2019 20:30,2,0.000,ALERT,212.38,300.57,60.006,1563237004,"201051344000585","174011545737251",0.00,20.30,0,286.44,302.68,0.0,0.0,0.000,1379566.8,1379566.8,8067,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237036,664778.00
07/15/2019 20:30,2,0.000,ALERT,212.83,300.27,60.033,1563237004,"201051344000853","174011545737251",0.00,19.50,0,289.45,302.37,0.0,0.0,0.000,1377391.3,1377391.3,8075,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237038,664779.00
07/15/2019 20:30,2,0.000,ALERT,212.61,300.87,59.990,1563237004,"201051344001145","174011545737251",0.00,20.70,0,287.65,303.58,0.0,0.0,0.000,1378800.7,1378800.7,8093,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237040,664780.00
07/15/2019 20:30,2,0.000,ALERT,212.38,300.57,60.001,1563237004,"201051344000438","174011545737251",0.00,20.70,0,287.05,302.98,0.0,0.0,0.000,1372251.3,1372251.3,8067,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237042,664781.00
07/15/2019 20:30,2,0.000,ALERT,211.93,300.27,60.006,1563237004,"201051344001135","174011545737251",0.00,20.70,0,287.05,302.98,0.0,0.0,0.000,1359711.9,1359711.9,8064,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237044,664782.00
07/15/2019 20:30,2,0.000,ALERT,212.38,300.57,60.001,1563237004,"201051344000983","174011545737251",0.00,19.80,0,289.75,302.37,0.0,0.0,0.000,1375557.4,1375557.4,8068,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237045,664783.00
07/15/2019 20:30,2,0.000,ALERT,212.38,300.27,60.001,1563237004,"201051344001203","174011545737251",0.00,21.00,0,287.05,304.18,0.0,0.0,0.000,1367744.2,1367744.2,8084,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237047,664784.00
07/15/2019 20:30,2,0.000,ALERT,212.16,300.87,59.996,1563237004,"201051344001230","174011545737251",0.00,21.00,0,287.35,302.68,0.0,0.0,0.000,1362476.1,1362476.1,8100,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237049,664785.00
07/15/2019 20:30,2,0.000,ALERT,211.93,300.27,59.996,1563237004,"201051344000646","174011545737251",0.00,20.30,0,286.14,302.07,0.0,0.0,0.000,1356404.7,1356404.7,8084,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237051,664786.00
07/15/2019 20:30,2,0.000,ALERT,212.61,299.97,60.043,1563237004,"201051344000867","174011545737251",0.00,20.30,0,289.15,302.37,0.0,0.0,0.000,1352757.5,1352757.5,8074,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237053,664787.00
07/15/2019 20:30,2,0.000,ALERT,213.06,299.67,59.980,1563237004,"201051344000633","174011545737251",0.00,19.80,0,287.95,301.17,0.0,0.0,0.000,1349664.4,1349664.4,8081,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237055,664788.00
07/15/2019 20:30,2,0.000,ALERT,211.93,300.27,59.953,1563237004,"201051344000955","174011545737251",0.00,21.30,0,287.05,302.37,0.0,0.0,0.000,1377079.8,1377079.8,8079,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237056,664789.00
07/15/2019 20:30,2,0.000,ALERT,212.61,299.67,59.990,1563237004,"201051344000648","174011545737251",0.00,19.30,0,288.85,302.07,0.0,0.0,0.000,1363460.8,1363460.8,8066,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237058,664790.00
07/15/2019 20:30,2,0.000,ALERT,212.83,300.27,59.996,1563237004,"201051344000645","174011545737251",0.00,20.00,0,289.15,301.77,0.0,0.0,0.000,1369097.9,1369097.9,8070,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237060,664791.00
07/15/2019 20:30,2,0.000,ALERT,212.38,300.87,59.985,1563237004,"201051344000569","174011545737251",0.00,19.80,0,289.75,302.68,0.0,0.0,0.000,1386117.3,1386117.3,8071,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237062,664792.00
07/15/2019 20:30,2,0.000,ALERT,212.61,299.37,59.996,1563237004,"179051228000119","174011545737251",0.00,21.50,0,288.25,301.17,0.0,0.0,0.000,172245.4,172245.4,8146,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563237064,664793.00
07/15/2019 20:45,2,0.000,ALERT,212.16,300.27,60.033,1563237904,"201051344000579","174011545737251",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,1387425.1,1387425.1,8078,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237906,664794.00
07/15/2019 20:45,2,0.000,ALERT,212.16,299.97,59.996,1563237904,"201051344001025","174011545737251",0.00,20.00,0,297.87,303.88,0.0,0.0,0.000,1372299.7,1372299.7,8073,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237907,664795.00
07/15/2019 20:45,2,0.000,ALERT,212.38,300.57,60.001,1563237904,"201051344001093","174011545737251",0.00,21.00,0,298.47,303.58,0.0,0.0,0.000,1354317.6,1354317.6,8090,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237909,664796.00
07/15/2019 20:45,2,0.000,ALERT,211.93,299.67,60.022,1563237904,"201051344000458","174011545737251",0.00,20.30,0,298.17,304.18,0.0,0.0,0.000,1368266.9,1368266.9,8063,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237911,664797.00
07/15/2019 20:45,2,0.000,ALERT,212.16,301.17,60.001,1563237904,"201051344000890","174011545737251",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,1369528.4,1369528.4,8076,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237913,664798.00
07/15/2019 20:45,2,0.000,ALERT,212.16,299.67,59.996,1563237904,"201051344000988","174011545737251",0.00,19.80,0,295.46,302.68,0.0,0.0,0.000,1041605.9,1041605.9,8074,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237915,664799.00
07/15/2019 20:45,2,0.000,ALERT,212.83,301.47,60.001,1563237904,"201051344000582","174011545737251",0.00,20.30,0,299.07,304.48,0.0,0.0,0.000,1346854.6,1346854.6,8065,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237917,664800.00
07/15/2019 20:45,2,0.000,ALERT,212.16,300.27,59.980,1563237904,"201051344000868","174011545737251",0.00,19.50,0,299.07,304.48,0.0,0.0,0.000,1354803.5,1354803.5,8067,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237918,664801.00
07/15/2019 20:45,2,0.000,ALERT,212.61,299.97,59.996,1563237904,"201051344000576","174011545737251",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,1371125.9,1371125.9,8087,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237920,664802.00
07/15/2019 20:45,2,0.000,ALERT,212.16,299.37,59.953,1563237904,"201051344001158","174011545737251",0.00,19.50,0,297.57,302.68,0.0,0.0,0.000,1348494.5,1348494.5,8067,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237922,664803.00
07/15/2019 20:45,2,0.000,ALERT,212.38,300.27,59.990,1563237904,"201051344000917","174011545737251",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,1363961.4,1363961.4,8087,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237924,664804.00
07/15/2019 20:45,2,0.000,ALERT,212.38,300.27,60.001,1563237904,"201051344000417","174011545737251",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,1079338.8,1079338.8,8091,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237926,664805.00
07/15/2019 20:45,2,0.000,ALERT,212.61,300.87,60.001,1563237904,"201051344000685","174011545737251",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,1370051.6,1370051.6,8075,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237928,664806.00
07/15/2019 20:45,2,0.000,ALERT,212.38,299.97,60.022,1563237904,"201051344000651","174011545737251",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,1364258.5,1364258.5,8072,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237929,664807.00
07/15/2019 20:45,2,0.000,ALERT,211.93,300.27,59.975,1563237904,"201051344000594","174011545737251",0.00,20.30,0,297.87,303.88,0.0,0.0,0.000,1374444.1,1374444.1,8072,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237931,664808.00
07/15/2019 20:45,2,0.000,ALERT,212.16,299.67,60.001,1563237904,"201051344000469","174011545737251",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,1354557.3,1354557.3,8079,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237933,664809.00
07/15/2019 20:45,2,0.000,ALERT,212.38,300.57,59.969,1563237904,"201051344000585","174011545737251",0.00,20.00,0,298.17,303.88,0.0,0.0,0.000,1379566.8,1379566.8,8069,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237935,664810.00
07/15/2019 20:45,2,0.000,ALERT,212.61,299.67,60.028,1563237904,"201051344000853","174011545737251",0.00,19.50,0,298.47,303.88,0.0,0.0,0.000,1377391.3,1377391.3,8077,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237937,664811.00
07/15/2019 20:45,2,0.000,ALERT,212.61,300.87,60.001,1563237904,"201051344001145","174011545737251",0.00,20.30,0,298.77,304.48,0.0,0.0,0.000,1378800.7,1378800.7,8095,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237938,664812.00
07/15/2019 20:45,2,0.000,ALERT,212.61,300.57,59.969,1563237904,"201051344000438","174011545737251",0.00,20.00,0,298.77,303.58,0.0,0.0,0.000,1372251.3,1372251.3,8069,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237940,664813.00
07/15/2019 20:45,2,0.000,ALERT,211.93,300.57,59.985,1563237904,"201051344001135","174011545737251",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,1359711.9,1359711.9,8066,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237942,664814.00
07/15/2019 20:45,2,0.000,ALERT,212.16,299.97,59.996,1563237904,"201051344000983","174011545737251",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,1375557.4,1375557.4,8070,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237944,664815.00
07/15/2019 20:45,2,0.000,ALERT,212.38,300.57,59.990,1563237904,"201051344001203","174011545737251",0.00,20.70,0,298.47,304.78,0.0,0.0,0.000,1367744.2,1367744.2,8086,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237946,664816.00
07/15/2019 20:45,2,0.000,ALERT,212.38,301.17,60.012,1563237904,"201051344001230","174011545737251",0.00,20.30,0,298.47,304.18,0.0,0.0,0.000,1362476.1,1362476.1,8102,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237948,664817.00
07/15/2019 20:45,2,0.000,ALERT,211.93,300.27,60.022,1563237904,"201051344000646","174011545737251",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,1356404.7,1356404.7,8086,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237950,664818.00
07/15/2019 20:45,2,0.000,ALERT,212.38,299.67,59.980,1563237904,"201051344000867","174011545737251",0.00,20.00,0,298.17,304.18,0.0,0.0,0.000,1352757.5,1352757.5,8076,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563237951,664819.00
07/15/2019 20:45,2,0.000,ALERT,212.83,299.37,59.980,1563237904,"201051344000633","174011545737251",0.00,19.50,0,296.66,302.98,0.0,0.0,0.000,1349664.4,1349664.4,8083,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237953,664820.00
07/15/2019 20:45,2,0.000,ALERT,211.93,300.87,59.985,1563237904,"201051344000955","174011545737251",0.00,20.70,0,298.17,303.58,0.0,0.0,0.000,1377079.8,1377079.8,8081,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237955,664821.00
07/15/2019 20:45,2,0.000,ALERT,212.38,299.07,59.985,1563237904,"201051344000648","174011545737251",0.00,19.30,0,297.57,303.58,0.0,0.0,0.000,1363460.8,1363460.8,8068,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237957,664822.00
07/15/2019 20:45,2,0.000,ALERT,212.61,299.97,60.022,1563237904,"201051344000645","174011545737251",0.00,20.00,0,298.47,303.58,0.0,0.0,0.000,1369097.9,1369097.9,8072,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237959,664823.00
07/15/2019 20:45,2,0.000,ALERT,212.16,300.57,59.990,1563237904,"201051344000569","174011545737251",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,1386117.3,1386117.3,8073,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563237961,664824.00
07/15/2019 20:45,2,0.000,ALERT,212.38,299.67,59.980,1563237904,"179051228000119","174011545737251",0.00,21.50,0,296.36,302.68,0.0,0.0,0.000,172245.4,172245.4,8148,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563237962,664825.00
07/15/2019 21:00,2,0.000,ALERT,212.16,300.57,60.022,1563238805,"201051344000579","174011545737251",0.00,20.00,0,298.47,302.07,0.0,0.0,0.000,1387425.1,1387425.1,8080,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238807,664826.00
07/15/2019 21:00,2,0.000,ALERT,212.38,300.27,60.012,1563238805,"201051344001025","174011545737251",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,1372299.7,1372299.7,8075,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238809,664827.00
07/15/2019 21:00,2,0.000,ALERT,212.38,300.87,60.022,1563238805,"201051344001093","174011545737251",0.00,20.70,0,298.77,302.07,0.0,0.0,0.000,1354317.6,1354317.6,8092,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238811,664828.00
07/15/2019 21:00,2,0.000,ALERT,212.38,300.27,60.017,1563238805,"201051344000458","174011545737251",0.00,20.30,0,297.87,302.37,0.0,0.0,0.000,1368266.9,1368266.9,8065,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563238813,664829.00
07/15/2019 21:00,2,0.000,ALERT,212.16,301.47,60.022,1563238805,"201051344000890","174011545737251",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,1369528.4,1369528.4,8078,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238815,664830.00
07/15/2019 21:00,2,0.000,ALERT,212.16,299.67,60.028,1563238805,"201051344000988","174011545737251",0.00,19.80,0,295.46,301.17,0.0,0.0,0.000,1041605.9,1041605.9,8076,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238817,664831.00
07/15/2019 21:00,2,0.000,ALERT,212.83,302.07,60.022,1563238805,"201051344000582","174011545737251",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,1346854.6,1346854.6,8067,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238818,664832.00
07/15/2019 21:00,2,0.000,ALERT,212.16,300.87,60.028,1563238805,"201051344000868","174011545737251",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,1354803.5,1354803.5,8069,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238820,664833.00
07/15/2019 21:00,2,0.000,ALERT,212.83,300.57,60.028,1563238805,"201051344000576","174011545737251",0.00,19.50,0,297.87,301.47,0.0,0.0,0.000,1371125.9,1371125.9,8089,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238822,664834.00
07/15/2019 21:00,2,0.000,ALERT,212.38,299.97,60.022,1563238805,"201051344001158","174011545737251",0.00,19.50,0,296.96,300.87,0.0,0.0,0.000,1348494.5,1348494.5,8069,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238824,664835.00
07/15/2019 21:00,2,0.000,ALERT,212.38,300.27,59.969,1563238805,"201051344000917","174011545737251",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,1363961.4,1363961.4,8089,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563238826,664836.00
07/15/2019 21:00,2,0.000,ALERT,212.61,300.27,60.049,1563238805,"201051344000417","174011545737251",0.00,20.70,0,297.87,301.47,0.0,0.0,0.000,1079338.8,1079338.8,8093,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238828,664837.00
07/15/2019 21:00,2,0.000,ALERT,212.61,300.57,60.006,1563238805,"201051344000685","174011545737251",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,1370051.6,1370051.6,8077,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563238829,664838.00
07/15/2019 21:00,2,0.000,ALERT,212.61,299.97,60.012,1563238805,"201051344000651","174011545737251",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,1364258.5,1364258.5,8074,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238831,664839.00
07/15/2019 21:00,2,0.000,ALERT,212.16,300.87,60.017,1563238805,"201051344000594","174011545737251",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,1374444.1,1374444.1,8074,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238833,664840.00
07/15/2019 21:00,2,0.000,ALERT,212.38,299.97,60.012,1563238805,"201051344000469","174011545737251",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,1354557.3,1354557.3,8081,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563238835,664841.00
07/15/2019 21:00,2,0.000,ALERT,212.61,300.87,60.017,1563238805,"201051344000585","174011545737251",0.00,20.30,0,298.17,302.07,0.0,0.0,0.000,1379566.8,1379566.8,8071,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563238837,664842.00
07/15/2019 21:00,2,0.000,ALERT,212.83,299.97,60.033,1563238805,"201051344000853","174011545737251",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,1377391.3,1377391.3,8079,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238838,664843.00
07/15/2019 21:00,2,0.000,ALERT,212.61,300.87,60.006,1563238805,"201051344001145","174011545737251",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,1378800.7,1378800.7,8097,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238840,664844.00
07/15/2019 21:00,2,0.000,ALERT,212.38,300.57,60.012,1563238805,"201051344000438","174011545737251",0.00,20.00,0,298.77,302.37,0.0,0.0,0.000,1372251.3,1372251.3,8071,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563238842,664845.00
07/15/2019 21:00,2,0.000,ALERT,211.93,300.57,60.006,1563238805,"201051344001135","174011545737251",0.00,20.30,0,299.07,302.68,0.0,0.0,0.000,1359711.9,1359711.9,8068,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238844,664846.00
07/15/2019 21:00,2,0.000,ALERT,212.38,300.57,60.006,1563238805,"201051344000983","174011545737251",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,1375557.4,1375557.4,8072,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238846,664847.00
07/15/2019 21:00,2,0.000,ALERT,212.38,300.27,60.012,1563238805,"201051344001203","174011545737251",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,1367744.2,1367744.2,8088,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238848,664848.00
07/15/2019 21:00,2,0.000,ALERT,212.16,300.87,59.996,1563238805,"201051344001230","174011545737251",0.00,20.30,0,299.07,302.37,0.0,0.0,0.000,1362476.1,1362476.1,8104,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563238850,664849.00
07/15/2019 21:00,2,0.000,ALERT,211.93,300.27,60.006,1563238805,"201051344000646","174011545737251",0.00,20.00,0,298.17,301.77,0.0,0.0,0.000,1356404.7,1356404.7,8088,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238851,664850.00
07/15/2019 21:00,2,0.000,ALERT,212.61,299.97,60.001,1563238805,"201051344000867","174011545737251",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,1352757.5,1352757.5,8078,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238853,664851.00
07/15/2019 21:00,2,0.000,ALERT,212.83,299.67,60.001,1563238805,"201051344000633","174011545737251",0.00,19.80,0,296.06,300.87,0.0,0.0,0.000,1349664.4,1349664.4,8085,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238855,664852.00
07/15/2019 21:00,2,0.000,ALERT,211.93,300.57,60.001,1563238805,"201051344000955","174011545737251",0.00,20.30,0,298.77,302.07,0.0,0.0,0.000,1377079.8,1377079.8,8083,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238857,664853.00
07/15/2019 21:00,2,0.000,ALERT,212.61,299.37,59.990,1563238805,"201051344000648","174011545737251",0.00,19.50,0,297.26,301.47,0.0,0.0,0.000,1363460.8,1363460.8,8070,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238859,664854.00
07/15/2019 21:00,2,0.000,ALERT,212.83,300.27,60.006,1563238805,"201051344000645","174011545737251",0.00,20.00,0,297.87,301.47,0.0,0.0,0.000,1369097.9,1369097.9,8074,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563238860,664855.00
07/15/2019 21:00,2,0.000,ALERT,212.38,300.27,59.964,1563238805,"201051344000569","174011545737251",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,1386117.3,1386117.3,8075,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563238862,664856.00
07/15/2019 21:00,2,0.000,ALERT,212.61,299.67,59.996,1563238805,"179051228000119","174011545737251",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,172245.4,172245.4,8150,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563238864,664857.00
07/15/2019 21:15,2,0.000,ALERT,212.38,301.17,59.948,1563239704,"201051344000579","174011545737251",0.00,20.30,0,287.35,302.98,0.0,0.0,0.000,1387425.1,1387425.1,8082,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239706,664858.00
