ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 21:15,2,0.000,ALERT,212.16,300.27,59.969,1563239704,"201051344001025","174011545737251",0.00,20.00,0,287.05,302.68,0.0,0.0,0.000,1372299.7,1372299.7,8077,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239708,664859.00
07/15/2019 21:15,2,0.000,ALERT,212.16,300.87,59.980,1563239704,"201051344001093","174011545737251",0.00,21.00,0,287.35,302.07,0.0,0.0,0.000,1354317.6,1354317.6,8094,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239709,664860.00
07/15/2019 21:15,2,0.000,ALERT,212.61,301.17,59.980,1563239704,"201051344000458","174011545737251",0.00,20.70,0,287.05,302.98,0.0,0.0,0.000,1368266.9,1368266.9,8067,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239711,664861.00
07/15/2019 21:15,2,0.000,ALERT,212.16,301.47,59.975,1563239704,"201051344000890","174011545737251",0.00,20.70,0,287.95,303.28,0.0,0.0,0.000,1369528.4,1369528.4,8080,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239713,664862.00
07/15/2019 21:15,2,0.000,ALERT,212.38,300.87,59.985,1563239704,"201051344000988","174011545737251",0.00,20.00,0,284.64,302.07,0.0,0.0,0.000,1041605.9,1041605.9,8078,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239715,664863.00
07/15/2019 21:15,2,0.000,ALERT,212.61,301.47,59.980,1563239704,"201051344000582","174011545737251",0.00,20.00,0,288.25,303.28,0.0,0.0,0.000,1346854.6,1346854.6,8069,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239717,664864.00
07/15/2019 21:15,2,0.000,ALERT,212.61,301.47,59.985,1563239704,"201051344000868","174011545737251",0.00,19.80,0,287.35,302.98,0.0,0.0,0.000,1354803.5,1354803.5,8071,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239719,664865.00
07/15/2019 21:15,2,0.000,ALERT,213.06,301.47,59.985,1563239704,"201051344000576","174011545737251",0.00,19.80,0,287.05,302.37,0.0,0.0,0.000,1371125.9,1371125.9,8091,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239720,664866.00
07/15/2019 21:15,2,0.000,ALERT,212.61,300.57,59.980,1563239704,"201051344001158","174011545737251",0.00,19.80,0,286.14,301.77,0.0,0.0,0.000,1348494.5,1348494.5,8071,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239722,664867.00
07/15/2019 21:15,2,0.000,ALERT,212.38,300.57,59.969,1563239704,"201051344000917","174011545737251",0.00,21.00,0,286.14,301.77,0.0,0.0,0.000,1363961.4,1363961.4,8091,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239724,664868.00
07/15/2019 21:15,2,0.000,ALERT,212.38,300.27,59.990,1563239704,"201051344000417","174011545737251",0.00,20.70,0,287.05,301.47,0.0,0.0,0.000,1079338.8,1079338.8,8095,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239726,664869.00
07/15/2019 21:15,2,0.000,ALERT,212.61,301.17,59.996,1563239704,"201051344000685","174011545737251",0.00,20.70,0,287.35,302.07,0.0,0.0,0.000,1370051.6,1370051.6,8079,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239728,664870.00
07/15/2019 21:15,2,0.000,ALERT,212.38,300.27,59.996,1563239704,"201051344000651","174011545737251",0.00,19.80,0,286.74,301.77,0.0,0.0,0.000,1364258.5,1364258.5,8076,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239729,664871.00
07/15/2019 21:15,2,0.000,ALERT,212.38,301.47,60.001,1563239704,"201051344000594","174011545737251",0.00,20.30,0,286.74,302.68,0.0,0.0,0.000,1374444.1,1374444.1,8076,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239731,664872.00
07/15/2019 21:15,2,0.000,ALERT,212.61,300.57,59.969,1563239704,"201051344000469","174011545737251",0.00,19.50,0,285.84,301.77,0.0,0.0,0.000,1354557.3,1354557.3,8083,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239733,664873.00
07/15/2019 21:15,2,0.000,ALERT,212.38,301.17,60.006,1563239704,"201051344000585","174011545737251",0.00,20.30,0,287.05,302.37,0.0,0.0,0.000,1379566.8,1379566.8,8073,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239735,664874.00
07/15/2019 21:15,2,0.000,ALERT,213.06,300.87,59.985,1563239704,"201051344000853","174011545737251",0.00,20.00,0,286.74,302.68,0.0,0.0,0.000,1377391.3,1377391.3,8081,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239737,664875.00
07/15/2019 21:15,2,0.000,ALERT,212.61,301.47,60.001,1563239704,"201051344001145","174011545737251",0.00,20.30,0,287.95,302.98,0.0,0.0,0.000,1378800.7,1378800.7,8099,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239739,664876.00
07/15/2019 21:15,2,0.000,ALERT,212.38,301.17,60.001,1563239704,"201051344000438","174011545737251",0.00,20.30,0,287.65,302.68,0.0,0.0,0.000,1372251.3,1372251.3,8073,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239741,664877.00
07/15/2019 21:15,2,0.000,ALERT,211.93,300.87,60.017,1563239704,"201051344001135","174011545737251",0.00,20.30,0,287.35,302.68,0.0,0.0,0.000,1359711.9,1359711.9,8070,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239743,664878.00
07/15/2019 21:15,2,0.000,ALERT,212.61,301.17,60.028,1563239704,"201051344000983","174011545737251",0.00,20.30,0,287.35,302.98,0.0,0.0,0.000,1375557.4,1375557.4,8074,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239744,664879.00
07/15/2019 21:15,2,0.000,ALERT,212.38,300.87,59.959,1563239704,"201051344001203","174011545737251",0.00,20.30,0,287.35,303.88,0.0,0.0,0.000,1367744.2,1367744.2,8090,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239746,664880.00
07/15/2019 21:15,2,0.000,ALERT,212.16,301.47,60.012,1563239704,"201051344001230","174011545737251",0.00,20.30,0,287.65,302.68,0.0,0.0,0.000,1362476.1,1362476.1,8106,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239748,664881.00
07/15/2019 21:15,2,0.000,ALERT,211.93,300.57,60.006,1563239704,"201051344000646","174011545737251",0.00,20.00,0,286.74,302.07,0.0,0.0,0.000,1356404.7,1356404.7,8090,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239750,664882.00
07/15/2019 21:15,2,0.000,ALERT,212.83,300.87,60.028,1563239704,"201051344000867","174011545737251",0.00,20.70,0,286.74,302.98,0.0,0.0,0.000,1352757.5,1352757.5,8080,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239752,664883.00
07/15/2019 21:15,2,0.000,ALERT,213.06,300.27,60.054,1563239704,"201051344000633","174011545737251",0.00,19.80,0,285.24,301.77,0.0,0.0,0.000,1349664.4,1349664.4,8087,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239754,664884.00
07/15/2019 21:15,2,0.000,ALERT,211.93,300.87,59.959,1563239704,"201051344000955","174011545737251",0.00,20.70,0,287.35,302.07,0.0,0.0,0.000,1377079.8,1377079.8,8085,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239755,664885.00
07/15/2019 21:15,2,0.000,ALERT,212.83,300.27,60.001,1563239704,"201051344000648","174011545737251",0.00,19.50,0,286.14,302.37,0.0,0.0,0.000,1363460.8,1363460.8,8072,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239757,664886.00
07/15/2019 21:15,2,0.000,ALERT,212.83,300.57,59.964,1563239704,"201051344000645","174011545737251",0.00,20.30,0,286.74,302.07,0.0,0.0,0.000,1369097.9,1369097.9,8076,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563239759,664887.00
07/15/2019 21:15,2,0.000,ALERT,212.38,301.17,60.001,1563239704,"201051344000569","174011545737251",0.00,20.00,0,287.65,302.98,0.0,0.0,0.000,1386117.3,1386117.3,8077,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563239761,664888.00
07/15/2019 21:15,2,0.000,ALERT,212.61,299.97,59.990,1563239704,"179051228000119","174011545737251",0.00,21.80,0,285.54,301.77,0.0,0.0,0.000,172245.4,172245.4,8152,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563239763,664889.00
07/15/2019 21:30,2,0.000,ALERT,212.61,301.47,60.017,1563240604,"201051344000579","174011545737251",0.00,20.30,0,299.67,302.98,0.0,0.0,0.000,1387425.1,1387425.1,8084,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240606,664890.00
07/15/2019 21:30,2,0.000,ALERT,212.61,300.87,59.985,1563240604,"201051344001025","174011545737251",0.00,20.00,0,298.47,303.88,0.0,0.0,0.000,1372299.7,1372299.7,8079,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240608,664891.00
07/15/2019 21:30,2,0.000,ALERT,212.61,301.47,60.054,1563240604,"201051344001093","174011545737251",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,1354317.6,1354317.6,8096,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240610,664892.00
07/15/2019 21:30,2,0.000,ALERT,212.61,301.17,60.059,1563240604,"201051344000458","174011545737251",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,1368266.9,1368266.9,8069,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240612,664893.00
07/15/2019 21:30,2,0.000,ALERT,212.61,302.07,60.012,1563240604,"201051344000890","174011545737251",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,1369528.4,1369528.4,8082,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240614,664894.00
07/15/2019 21:30,2,0.000,ALERT,212.61,301.17,60.022,1563240604,"201051344000988","174011545737251",0.00,20.30,0,296.66,302.37,0.0,0.0,0.000,1041605.9,1041605.9,8080,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240616,664895.00
07/15/2019 21:30,2,0.000,ALERT,213.06,302.37,60.017,1563240604,"201051344000582","174011545737251",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,1346854.6,1346854.6,8071,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240617,664896.00
07/15/2019 21:30,2,0.000,ALERT,212.61,301.77,60.022,1563240604,"201051344000868","174011545737251",0.00,20.00,0,299.67,303.58,0.0,0.0,0.000,1354803.5,1354803.5,8073,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240619,664897.00
07/15/2019 21:30,2,0.000,ALERT,213.06,301.47,60.017,1563240604,"201051344000576","174011545737251",0.00,19.80,0,299.07,302.68,0.0,0.0,0.000,1371125.9,1371125.9,8093,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240621,664898.00
07/15/2019 21:30,2,0.000,ALERT,212.61,300.87,60.017,1563240604,"201051344001158","174011545737251",0.00,19.80,0,298.47,301.77,0.0,0.0,0.000,1348494.5,1348494.5,8073,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240623,664899.00
07/15/2019 21:30,2,0.000,ALERT,212.61,301.17,59.980,1563240604,"201051344000917","174011545737251",0.00,21.30,0,297.87,302.37,0.0,0.0,0.000,1363961.4,1363961.4,8093,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240625,664900.00
07/15/2019 21:30,2,0.000,ALERT,212.83,301.17,60.001,1563240604,"201051344000417","174011545737251",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,1079338.8,1079338.8,8097,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240627,664901.00
07/15/2019 21:30,2,0.000,ALERT,213.06,301.77,59.980,1563240604,"201051344000685","174011545737251",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,1370051.6,1370051.6,8081,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240628,664902.00
07/15/2019 21:30,2,0.000,ALERT,212.83,301.17,60.043,1563240604,"201051344000651","174011545737251",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,1364258.5,1364258.5,8078,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240630,664903.00
07/15/2019 21:30,2,0.000,ALERT,212.38,302.07,60.012,1563240604,"201051344000594","174011545737251",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,1374444.1,1374444.1,8078,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240632,664904.00
07/15/2019 21:30,2,0.000,ALERT,212.61,300.87,60.006,1563240604,"201051344000469","174011545737251",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,1354557.3,1354557.3,8085,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240634,664905.00
07/15/2019 21:30,2,0.000,ALERT,212.83,302.07,60.001,1563240604,"201051344000585","174011545737251",0.00,20.70,0,298.77,302.98,0.0,0.0,0.000,1379566.8,1379566.8,8075,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240636,664906.00
07/15/2019 21:30,2,0.000,ALERT,213.06,300.87,60.012,1563240604,"201051344000853","174011545737251",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,1377391.3,1377391.3,8083,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240638,664907.00
07/15/2019 21:30,2,0.000,ALERT,213.06,302.37,60.038,1563240604,"201051344001145","174011545737251",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,1378800.7,1378800.7,8101,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240640,664908.00
07/15/2019 21:30,2,0.000,ALERT,212.83,301.77,59.990,1563240604,"201051344000438","174011545737251",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,1372251.3,1372251.3,8075,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240641,664909.00
07/15/2019 21:30,2,0.000,ALERT,212.38,301.47,59.980,1563240604,"201051344001135","174011545737251",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,1359711.9,1359711.9,8072,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240643,664910.00
07/15/2019 21:30,2,0.000,ALERT,212.61,301.17,60.006,1563240604,"201051344000983","174011545737251",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,1375557.4,1375557.4,8076,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240645,664911.00
07/15/2019 21:30,2,0.000,ALERT,212.83,301.47,59.969,1563240604,"201051344001203","174011545737251",0.00,20.30,0,299.37,305.08,0.0,0.0,0.000,1367744.2,1367744.2,8092,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240647,664912.00
07/15/2019 21:30,2,0.000,ALERT,212.61,302.07,60.043,1563240604,"201051344001230","174011545737251",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,1362476.1,1362476.1,8108,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240649,664913.00
07/15/2019 21:30,2,0.000,ALERT,212.38,301.47,60.049,1563240604,"201051344000646","174011545737251",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,1356404.7,1356404.7,8092,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240651,664914.00
07/15/2019 21:30,2,0.000,ALERT,212.83,300.87,60.012,1563240604,"201051344000867","174011545737251",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,1352757.5,1352757.5,8082,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240653,664915.00
07/15/2019 21:30,2,0.000,ALERT,213.06,300.57,60.006,1563240604,"201051344000633","174011545737251",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,1349664.4,1349664.4,8089,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240655,664916.00
07/15/2019 21:30,2,0.000,ALERT,212.38,301.77,60.001,1563240604,"201051344000955","174011545737251",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,1377079.8,1377079.8,8087,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240656,664917.00
07/15/2019 21:30,2,0.000,ALERT,212.61,299.97,60.012,1563240604,"201051344000648","174011545737251",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,1363460.8,1363460.8,8074,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240658,664918.00
07/15/2019 21:30,2,0.000,ALERT,213.06,300.57,59.996,1563240604,"201051344000645","174011545737251",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,1369097.9,1369097.9,8078,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563240660,664919.00
07/15/2019 21:30,2,0.000,ALERT,212.61,301.17,60.017,1563240604,"201051344000569","174011545737251",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,1386117.3,1386117.3,8079,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563240662,664920.00
07/15/2019 21:30,2,0.000,ALERT,212.61,300.27,60.001,1563240604,"179051228000119","174011545737251",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,172245.4,172245.4,8154,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563240664,664921.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.77,60.017,1563241503,"201051344000579","174011545737251",0.00,20.70,0,299.97,303.88,0.0,0.0,0.000,1387425.1,1387425.1,8086,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241506,664922.00
07/15/2019 21:45,2,0.000,ALERT,212.83,301.47,60.033,1563241503,"201051344001025","174011545737251",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,1372299.7,1372299.7,8081,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241507,664923.00
07/15/2019 21:45,2,0.000,ALERT,213.06,302.07,60.012,1563241503,"201051344001093","174011545737251",0.00,21.00,0,299.37,303.28,0.0,0.0,0.000,1354317.6,1354317.6,8098,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241509,664924.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.47,60.022,1563241503,"201051344000458","174011545737251",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,1368266.9,1368266.9,8071,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241511,664925.00
07/15/2019 21:45,2,0.000,ALERT,213.06,302.68,60.017,1563241503,"201051344000890","174011545737251",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,1369528.4,1369528.4,8084,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241513,664926.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.17,60.065,1563241503,"201051344000988","174011545737251",0.00,20.30,0,296.96,302.98,0.0,0.0,0.000,1041605.9,1041605.9,8082,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241515,664927.00
07/15/2019 21:45,2,0.000,ALERT,213.51,302.98,60.012,1563241503,"201051344000582","174011545737251",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,1346854.6,1346854.6,8073,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241516,664928.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.47,60.006,1563241503,"201051344000868","174011545737251",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,1354803.5,1354803.5,8075,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241518,664929.00
07/15/2019 21:45,2,0.000,ALERT,213.51,301.77,60.022,1563241503,"201051344000576","174011545737251",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,1371125.9,1371125.9,8095,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241520,664930.00
07/15/2019 21:45,2,0.000,ALERT,213.06,300.87,60.022,1563241503,"201051344001158","174011545737251",0.00,20.00,0,299.07,302.68,0.0,0.0,0.000,1348494.5,1348494.5,8075,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241522,664931.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.47,60.022,1563241503,"201051344000917","174011545737251",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,1363961.4,1363961.4,8095,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241524,664932.00
07/15/2019 21:45,2,0.000,ALERT,213.29,301.47,60.022,1563241503,"201051344000417","174011545737251",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,1079338.8,1079338.8,8099,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241526,664933.00
07/15/2019 21:45,2,0.000,ALERT,213.29,302.07,60.017,1563241503,"201051344000685","174011545737251",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,1370051.6,1370051.6,8083,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241528,664934.00
07/15/2019 21:45,2,0.000,ALERT,213.29,301.47,60.012,1563241503,"201051344000651","174011545737251",0.00,20.00,0,299.37,302.98,0.0,0.0,0.000,1364258.5,1364258.5,8080,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241529,664935.00
07/15/2019 21:45,2,0.000,ALERT,212.83,301.77,60.033,1563241503,"201051344000594","174011545737251",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,1374444.1,1374444.1,8080,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241531,664936.00
07/15/2019 21:45,2,0.000,ALERT,213.06,300.87,60.022,1563241503,"201051344000469","174011545737251",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,1354557.3,1354557.3,8087,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241533,664937.00
07/15/2019 21:45,2,0.000,ALERT,213.29,302.07,60.012,1563241503,"201051344000585","174011545737251",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,1379566.8,1379566.8,8077,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241535,664938.00
07/15/2019 21:45,2,0.000,ALERT,213.51,300.87,60.006,1563241503,"201051344000853","174011545737251",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,1377391.3,1377391.3,8085,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241537,664939.00
07/15/2019 21:45,2,0.000,ALERT,213.29,302.07,60.017,1563241503,"201051344001145","174011545737251",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,1378800.7,1378800.7,8103,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241539,664940.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.77,60.012,1563241503,"201051344000438","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1372251.3,1372251.3,8077,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241541,664941.00
07/15/2019 21:45,2,0.000,ALERT,212.83,301.47,60.006,1563241503,"201051344001135","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1359711.9,1359711.9,8074,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241543,664942.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.17,60.012,1563241503,"201051344000983","174011545737251",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,1375557.4,1375557.4,8078,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241544,664943.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.47,60.006,1563241503,"201051344001203","174011545737251",0.00,20.30,0,299.67,305.38,0.0,0.0,0.000,1367744.2,1367744.2,8094,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241546,664944.00
07/15/2019 21:45,2,0.000,ALERT,212.83,302.37,60.001,1563241503,"201051344001230","174011545737251",0.00,20.30,0,300.27,303.88,0.0,0.0,0.000,1362476.1,1362476.1,8110,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241548,664945.00
07/15/2019 21:45,2,0.000,ALERT,212.61,301.77,60.006,1563241503,"201051344000646","174011545737251",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,1356404.7,1356404.7,8094,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241550,664946.00
07/15/2019 21:45,2,0.000,ALERT,213.29,300.87,60.001,1563241503,"201051344000867","174011545737251",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,1352757.5,1352757.5,8084,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241552,664947.00
07/15/2019 21:45,2,0.000,ALERT,213.51,300.57,60.001,1563241503,"201051344000633","174011545737251",0.00,20.00,0,296.96,302.37,0.0,0.0,0.000,1349664.4,1349664.4,8091,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241553,664948.00
07/15/2019 21:45,2,0.000,ALERT,212.61,302.07,59.969,1563241503,"201051344000955","174011545737251",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,1377079.8,1377079.8,8089,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241555,664949.00
07/15/2019 21:45,2,0.000,ALERT,213.29,300.57,60.001,1563241503,"201051344000648","174011545737251",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,1363460.8,1363460.8,8076,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563241557,664950.00
07/15/2019 21:45,2,0.000,ALERT,213.51,300.87,60.012,1563241503,"201051344000645","174011545737251",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,1369097.9,1369097.9,8080,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241559,664951.00
07/15/2019 21:45,2,0.000,ALERT,213.06,301.77,60.017,1563241503,"201051344000569","174011545737251",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,1386117.3,1386117.3,8081,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563241561,664952.00
07/15/2019 21:45,2,0.000,ALERT,213.29,300.57,60.001,1563241503,"179051228000119","174011545737251",0.00,22.00,0,296.66,302.68,0.0,0.0,0.000,172245.4,172245.4,8156,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563241562,664953.00
07/15/2019 22:00,2,0.000,ALERT,213.06,302.07,59.985,1563242404,"201051344000579","174011545737251",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,1387425.1,1387425.1,8088,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563242406,664954.00
07/15/2019 22:00,2,0.000,ALERT,212.83,300.57,59.948,1563242404,"201051344001025","174011545737251",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,1372299.7,1372299.7,8083,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242408,664955.00
07/15/2019 22:00,2,0.000,ALERT,213.06,301.17,60.012,1563242404,"201051344001093","174011545737251",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,1354317.6,1354317.6,8100,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242410,664956.00
07/15/2019 22:00,2,0.000,ALERT,213.06,301.47,59.985,1563242404,"201051344000458","174011545737251",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,1368266.9,1368266.9,8073,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242412,664957.00
07/15/2019 22:00,2,0.000,ALERT,212.83,301.77,59.996,1563242404,"201051344000890","174011545737251",0.00,21.00,0,300.87,304.78,0.0,0.0,0.000,1369528.4,1369528.4,8086,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242414,664958.00
07/15/2019 22:00,2,0.000,ALERT,213.29,301.47,60.017,1563242404,"201051344000988","174011545737251",0.00,20.30,0,296.96,302.68,0.0,0.0,0.000,1041605.9,1041605.9,8084,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242415,664959.00
07/15/2019 22:00,2,0.000,ALERT,213.29,302.07,59.990,1563242404,"201051344000582","174011545737251",0.00,20.30,0,300.87,304.78,0.0,0.0,0.000,1346854.6,1346854.6,8075,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242417,664960.00
07/15/2019 22:00,2,0.000,ALERT,213.06,302.37,60.001,1563242404,"201051344000868","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1354803.5,1354803.5,8077,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563242419,664961.00
07/15/2019 22:00,2,0.000,ALERT,213.74,302.37,60.017,1563242404,"201051344000576","174011545737251",0.00,20.30,0,299.07,302.98,0.0,0.0,0.000,1371125.9,1371125.9,8097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242421,664962.00
07/15/2019 22:00,2,0.000,ALERT,213.29,301.77,60.001,1563242404,"201051344001158","174011545737251",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,1348494.5,1348494.5,8077,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563242423,664963.00
07/15/2019 22:00,2,0.000,ALERT,213.06,300.87,60.001,1563242404,"201051344000917","174011545737251",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,1363961.4,1363961.4,8097,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242424,664964.00
07/15/2019 22:00,2,0.000,ALERT,213.29,300.87,59.996,1563242404,"201051344000417","174011545737251",0.00,20.70,0,299.37,302.98,0.0,0.0,0.000,1079338.8,1079338.8,8101,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242426,664965.00
07/15/2019 22:00,2,0.000,ALERT,213.29,301.77,60.006,1563242404,"201051344000685","174011545737251",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,1370051.6,1370051.6,8085,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563242428,664966.00
07/15/2019 22:00,2,0.000,ALERT,213.06,300.87,60.006,1563242404,"201051344000651","174011545737251",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,1364258.5,1364258.5,8082,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242430,664967.00
07/15/2019 22:00,2,0.000,ALERT,213.06,302.37,59.996,1563242404,"201051344000594","174011545737251",0.00,20.70,0,299.07,303.58,0.0,0.0,0.000,1374444.1,1374444.1,8082,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242432,664968.00
07/15/2019 22:00,2,0.000,ALERT,213.29,301.77,60.006,1563242404,"201051344000469","174011545737251",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,1354557.3,1354557.3,8089,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242434,664969.00
07/15/2019 22:00,2,0.000,ALERT,213.06,301.47,59.990,1563242404,"201051344000585","174011545737251",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,1379566.8,1379566.8,8079,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242436,664970.00
07/15/2019 22:00,2,0.000,ALERT,213.74,301.77,59.996,1563242404,"201051344000853","174011545737251",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,1377391.3,1377391.3,8087,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242437,664971.00
07/15/2019 22:00,2,0.000,ALERT,213.29,302.07,60.022,1563242404,"201051344001145","174011545737251",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,1378800.7,1378800.7,8105,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242439,664972.00
07/15/2019 22:00,2,0.000,ALERT,213.06,301.47,59.985,1563242404,"201051344000438","174011545737251",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,1372251.3,1372251.3,8079,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242441,664973.00
07/15/2019 22:00,2,0.000,ALERT,212.61,301.17,60.012,1563242404,"201051344001135","174011545737251",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,1359711.9,1359711.9,8076,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563242443,664974.00
07/15/2019 22:00,2,0.000,ALERT,213.29,302.07,59.996,1563242404,"201051344000983","174011545737251",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,1375557.4,1375557.4,8080,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242445,664975.00
07/15/2019 22:00,2,0.000,ALERT,213.06,300.87,60.006,1563242404,"201051344001203","174011545737251",0.00,20.30,0,299.97,305.38,0.0,0.0,0.000,1367744.2,1367744.2,8096,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242447,664976.00
07/15/2019 22:00,2,0.000,ALERT,212.83,301.47,59.996,1563242404,"201051344001230","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1362476.1,1362476.1,8112,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242449,664977.00
07/15/2019 22:00,2,0.000,ALERT,212.61,300.87,59.990,1563242404,"201051344000646","174011545737251",0.00,20.30,0,299.37,303.28,0.0,0.0,0.000,1356404.7,1356404.7,8096,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242450,664978.00
07/15/2019 22:00,2,0.000,ALERT,213.51,301.47,59.975,1563242404,"201051344000867","174011545737251",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,1352757.5,1352757.5,8086,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242452,664979.00
07/15/2019 22:00,2,0.000,ALERT,213.74,301.17,59.990,1563242404,"201051344000633","174011545737251",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,1349664.4,1349664.4,8093,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242454,664980.00
07/15/2019 22:00,2,0.000,ALERT,212.61,301.17,60.001,1563242404,"201051344000955","174011545737251",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,1377079.8,1377079.8,8091,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242456,664981.00
07/15/2019 22:00,2,0.000,ALERT,213.51,300.87,60.001,1563242404,"201051344000648","174011545737251",0.00,19.80,0,298.77,303.28,0.0,0.0,0.000,1363460.8,1363460.8,8078,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242458,664982.00
07/15/2019 22:00,2,0.000,ALERT,213.74,301.47,60.038,1563242404,"201051344000645","174011545737251",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,1369097.9,1369097.9,8082,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242460,664983.00
07/15/2019 22:00,2,0.000,ALERT,213.06,302.07,60.001,1563242404,"201051344000569","174011545737251",0.00,20.30,0,299.67,303.88,0.0,0.0,0.000,1386117.3,1386117.3,8083,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563242462,664984.00
07/15/2019 22:00,2,0.000,ALERT,213.29,300.87,59.990,1563242404,"179051228000119","174011545737251",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,172245.4,172245.4,8158,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563242463,664985.00
07/15/2019 22:15,2,0.000,ALERT,213.06,302.07,60.006,1563243303,"201051344000579","174011545737251",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,1387425.1,1387425.1,8090,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243306,664986.00
07/15/2019 22:15,2,0.000,ALERT,213.29,301.77,60.006,1563243303,"201051344001025","174011545737251",0.00,20.00,0,298.47,304.18,0.0,0.0,0.000,1372299.7,1372299.7,8085,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243307,664987.00
07/15/2019 22:15,2,0.000,ALERT,213.29,302.07,60.006,1563243303,"201051344001093","174011545737251",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,1354317.6,1354317.6,8102,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243309,664988.00
07/15/2019 22:15,2,0.000,ALERT,213.06,301.47,60.012,1563243303,"201051344000458","174011545737251",0.00,21.00,0,299.37,304.18,0.0,0.0,0.000,1368266.9,1368266.9,8075,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243311,664989.00
07/15/2019 22:15,2,0.000,ALERT,213.29,302.68,60.012,1563243303,"201051344000890","174011545737251",0.00,20.70,0,299.67,304.78,0.0,0.0,0.000,1369528.4,1369528.4,8088,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243313,664990.00
07/15/2019 22:15,2,0.000,ALERT,213.06,301.77,60.017,1563243303,"201051344000988","174011545737251",0.00,20.70,0,297.26,303.28,0.0,0.0,0.000,1041605.9,1041605.9,8086,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243315,664991.00
07/15/2019 22:15,2,0.000,ALERT,213.74,302.98,60.006,1563243303,"201051344000582","174011545737251",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,1346854.6,1346854.6,8077,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243317,664992.00
07/15/2019 22:15,2,0.000,ALERT,213.06,302.07,60.017,1563243303,"201051344000868","174011545737251",0.00,20.30,0,300.57,304.18,0.0,0.0,0.000,1354803.5,1354803.5,8079,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243319,664993.00
07/15/2019 22:15,2,0.000,ALERT,213.51,302.07,59.990,1563243303,"201051344000576","174011545737251",0.00,20.00,0,300.27,303.58,0.0,0.0,0.000,1371125.9,1371125.9,8099,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243320,664994.00
07/15/2019 22:15,2,0.000,ALERT,213.29,301.47,60.017,1563243303,"201051344001158","174011545737251",0.00,20.00,0,299.67,303.28,0.0,0.0,0.000,1348494.5,1348494.5,8079,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243322,664995.00
07/15/2019 22:15,2,0.000,ALERT,213.29,301.77,59.996,1563243303,"201051344000917","174011545737251",0.00,21.50,0,298.17,302.98,0.0,0.0,0.000,1363961.4,1363961.4,8099,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243324,664996.00
07/15/2019 22:15,2,0.000,ALERT,213.29,301.77,60.022,1563243303,"201051344000417","174011545737251",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,1079338.8,1079338.8,8103,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243326,664997.00
07/15/2019 22:15,2,0.000,ALERT,213.51,302.37,60.017,1563243303,"201051344000685","174011545737251",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,1370051.6,1370051.6,8087,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243328,664998.00
07/15/2019 22:15,2,0.000,ALERT,213.51,301.77,59.990,1563243303,"201051344000651","174011545737251",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,1364258.5,1364258.5,8084,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243330,664999.00
07/15/2019 22:15,2,0.000,ALERT,213.06,302.68,59.980,1563243303,"201051344000594","174011545737251",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,1374444.1,1374444.1,8084,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243332,665000.00
07/15/2019 22:15,2,0.000,ALERT,213.29,301.77,60.022,1563243303,"201051344000469","174011545737251",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,1354557.3,1354557.3,8091,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243334,665001.00
07/15/2019 22:15,2,0.000,ALERT,213.51,302.68,60.017,1563243303,"201051344000585","174011545737251",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,1379566.8,1379566.8,8081,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243335,665002.00
07/15/2019 22:15,2,0.000,ALERT,213.74,301.77,60.017,1563243303,"201051344000853","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1377391.3,1377391.3,8089,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243337,665003.00
