ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 22:15,2,0.000,ALERT,213.74,302.98,60.017,1563243303,"201051344001145","174011545737251",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,1378800.7,1378800.7,8107,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243339,665004.00
07/15/2019 22:15,2,0.000,ALERT,213.51,302.68,60.012,1563243303,"201051344000438","174011545737251",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,1372251.3,1372251.3,8081,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243341,665005.00
07/15/2019 22:15,2,0.000,ALERT,213.06,302.37,60.006,1563243303,"201051344001135","174011545737251",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,1359711.9,1359711.9,8078,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243343,665006.00
07/15/2019 22:15,2,0.000,ALERT,213.29,302.07,60.049,1563243303,"201051344000983","174011545737251",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,1375557.4,1375557.4,8082,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243344,665007.00
07/15/2019 22:15,2,0.000,ALERT,213.29,302.07,60.017,1563243303,"201051344001203","174011545737251",0.00,20.70,0,299.37,305.38,0.0,0.0,0.000,1367744.2,1367744.2,8098,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243346,665008.00
07/15/2019 22:15,2,0.000,ALERT,213.29,302.98,60.017,1563243303,"201051344001230","174011545737251",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,1362476.1,1362476.1,8114,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243348,665009.00
07/15/2019 22:15,2,0.000,ALERT,212.83,302.07,60.012,1563243303,"201051344000646","174011545737251",0.00,20.30,0,298.47,303.28,0.0,0.0,0.000,1356404.7,1356404.7,8098,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243350,665010.00
07/15/2019 22:15,2,0.000,ALERT,213.51,301.77,60.012,1563243303,"201051344000867","174011545737251",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,1352757.5,1352757.5,8088,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243352,665011.00
07/15/2019 22:15,2,0.000,ALERT,213.74,301.47,60.017,1563243303,"201051344000633","174011545737251",0.00,20.00,0,297.57,302.98,0.0,0.0,0.000,1349664.4,1349664.4,8095,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243354,665012.00
07/15/2019 22:15,2,0.000,ALERT,212.83,302.07,60.006,1563243303,"201051344000955","174011545737251",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,1377079.8,1377079.8,8093,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243355,665013.00
07/15/2019 22:15,2,0.000,ALERT,213.29,301.17,60.012,1563243303,"201051344000648","174011545737251",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,1363460.8,1363460.8,8080,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563243357,665014.00
07/15/2019 22:15,2,0.000,ALERT,213.74,301.77,59.964,1563243303,"201051344000645","174011545737251",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,1369097.9,1369097.9,8084,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243359,665015.00
07/15/2019 22:15,2,0.000,ALERT,213.29,302.37,60.006,1563243303,"201051344000569","174011545737251",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,1386117.3,1386117.3,8085,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563243361,665016.00
07/15/2019 22:15,2,0.000,ALERT,213.51,301.17,59.964,1563243303,"179051228000119","174011545737251",0.00,22.00,0,297.57,302.68,0.0,0.0,0.000,172245.4,172245.4,8160,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563243363,665017.00
07/15/2019 22:30,2,0.000,ALERT,211.70,300.57,59.980,1563244203,"201051344000579","174011545737251",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,1387425.1,1387425.1,8092,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244206,665018.00
07/15/2019 22:30,2,0.000,ALERT,211.93,300.57,60.028,1563244203,"201051344001025","174011545737251",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,1372299.7,1372299.7,8087,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244207,665019.00
07/15/2019 22:30,2,0.000,ALERT,212.16,301.47,60.022,1563244203,"201051344001093","174011545737251",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,1354317.6,1354317.6,8104,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244209,665020.00
07/15/2019 22:30,2,0.000,ALERT,211.93,300.27,60.033,1563244203,"201051344000458","174011545737251",0.00,21.00,0,298.77,303.88,0.0,0.0,0.000,1368266.9,1368266.9,8077,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244211,665021.00
07/15/2019 22:30,2,0.000,ALERT,211.93,302.07,60.028,1563244203,"201051344000890","174011545737251",0.00,21.00,0,299.97,304.78,0.0,0.0,0.000,1369528.4,1369528.4,8090,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244213,665022.00
07/15/2019 22:30,2,0.000,ALERT,211.70,299.97,60.022,1563244203,"201051344000988","174011545737251",0.00,20.70,0,296.36,302.98,0.0,0.0,0.000,1041605.9,1041605.9,8088,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244215,665023.00
07/15/2019 22:30,2,0.000,ALERT,212.38,302.07,60.028,1563244203,"201051344000582","174011545737251",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,1346854.6,1346854.6,8079,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244217,665024.00
07/15/2019 22:30,2,0.000,ALERT,211.93,300.87,60.017,1563244203,"201051344000868","174011545737251",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,1354803.5,1354803.5,8081,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244218,665025.00
07/15/2019 22:30,2,0.000,ALERT,212.38,300.57,60.022,1563244203,"201051344000576","174011545737251",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,1371125.9,1371125.9,8101,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244220,665026.00
07/15/2019 22:30,2,0.000,ALERT,211.93,299.97,60.017,1563244203,"201051344001158","174011545737251",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,1348494.5,1348494.5,8081,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244222,665027.00
07/15/2019 22:30,2,0.000,ALERT,212.16,300.87,60.022,1563244203,"201051344000917","174011545737251",0.00,21.50,0,298.17,303.58,0.0,0.0,0.000,1363961.4,1363961.4,8101,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244224,665028.00
07/15/2019 22:30,2,0.000,ALERT,212.16,300.87,60.001,1563244203,"201051344000417","174011545737251",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,1079338.8,1079338.8,8105,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244226,665029.00
07/15/2019 22:30,2,0.000,ALERT,212.38,301.17,60.022,1563244203,"201051344000685","174011545737251",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,1370051.6,1370051.6,8089,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244227,665030.00
07/15/2019 22:30,2,0.000,ALERT,212.16,300.57,60.017,1563244203,"201051344000651","174011545737251",0.00,20.00,0,298.77,303.28,0.0,0.0,0.000,1364258.5,1364258.5,8086,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244229,665031.00
07/15/2019 22:30,2,0.000,ALERT,211.70,300.57,60.017,1563244203,"201051344000594","174011545737251",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,1374444.1,1374444.1,8086,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244231,665032.00
07/15/2019 22:30,2,0.000,ALERT,211.93,299.97,60.022,1563244203,"201051344000469","174011545737251",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,1354557.3,1354557.3,8093,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244233,665033.00
07/15/2019 22:30,2,0.000,ALERT,212.16,301.47,60.012,1563244203,"201051344000585","174011545737251",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,1379566.8,1379566.8,8083,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244235,665034.00
07/15/2019 22:30,2,0.000,ALERT,212.38,299.67,60.006,1563244203,"201051344000853","174011545737251",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,1377391.3,1377391.3,8091,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244237,665035.00
07/15/2019 22:30,2,0.000,ALERT,212.38,301.47,60.006,1563244203,"201051344001145","174011545737251",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,1378800.7,1378800.7,8109,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244238,665036.00
07/15/2019 22:30,2,0.000,ALERT,212.16,300.87,60.017,1563244203,"201051344000438","174011545737251",0.00,20.30,0,299.37,304.48,0.0,0.0,0.000,1372251.3,1372251.3,8083,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244240,665037.00
07/15/2019 22:30,2,0.000,ALERT,211.70,300.87,60.006,1563244203,"201051344001135","174011545737251",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,1359711.9,1359711.9,8080,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244242,665038.00
07/15/2019 22:30,2,0.000,ALERT,211.93,300.27,60.012,1563244203,"201051344000983","174011545737251",0.00,20.70,0,298.77,303.88,0.0,0.0,0.000,1375557.4,1375557.4,8084,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244244,665039.00
07/15/2019 22:30,2,0.000,ALERT,212.16,300.57,60.006,1563244203,"201051344001203","174011545737251",0.00,20.70,0,299.37,305.68,0.0,0.0,0.000,1367744.2,1367744.2,8100,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244246,665040.00
07/15/2019 22:30,2,0.000,ALERT,211.93,301.47,60.001,1563244203,"201051344001230","174011545737251",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,1362476.1,1362476.1,8116,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244248,665041.00
07/15/2019 22:30,2,0.000,ALERT,211.48,301.17,60.012,1563244203,"201051344000646","174011545737251",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,1356404.7,1356404.7,8100,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244249,665042.00
07/15/2019 22:30,2,0.000,ALERT,212.16,299.67,60.012,1563244203,"201051344000867","174011545737251",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,1352757.5,1352757.5,8090,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244251,665043.00
07/15/2019 22:30,2,0.000,ALERT,212.38,299.37,60.001,1563244203,"201051344000633","174011545737251",0.00,20.00,0,296.96,302.98,0.0,0.0,0.000,1349664.4,1349664.4,8097,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244253,665044.00
07/15/2019 22:30,2,0.000,ALERT,211.48,300.87,59.990,1563244203,"201051344000955","174011545737251",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,1377079.8,1377079.8,8095,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244255,665045.00
07/15/2019 22:30,2,0.000,ALERT,212.16,299.37,60.012,1563244203,"201051344000648","174011545737251",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,1363460.8,1363460.8,8082,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563244257,665046.00
07/15/2019 22:30,2,0.000,ALERT,212.38,299.97,60.001,1563244203,"201051344000645","174011545737251",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,1369097.9,1369097.9,8086,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244259,665047.00
07/15/2019 22:30,2,0.000,ALERT,211.93,300.87,59.985,1563244203,"201051344000569","174011545737251",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,1386117.3,1386117.3,8087,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563244260,665048.00
07/15/2019 22:30,2,0.000,ALERT,212.16,299.67,59.975,1563244203,"179051228000119","174011545737251",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,172245.4,172245.4,8162,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563244262,665049.00
07/15/2019 22:45,2,0.000,ALERT,212.38,302.07,60.012,1563245104,"201051344000579","174011545737251",0.00,20.70,0,298.47,303.28,0.0,0.0,0.000,1387425.1,1387425.1,8094,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245106,665050.00
07/15/2019 22:45,2,0.000,ALERT,212.16,301.17,60.012,1563245104,"201051344001025","174011545737251",0.00,20.00,0,298.77,303.88,0.0,0.0,0.000,1372299.7,1372299.7,8089,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563245108,665051.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.77,60.022,1563245104,"201051344001093","174011545737251",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,1354317.6,1354317.6,8106,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245110,665052.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.47,59.980,1563245104,"201051344000458","174011545737251",0.00,21.00,0,298.17,303.58,0.0,0.0,0.000,1368266.9,1368266.9,8079,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563245112,665053.00
07/15/2019 22:45,2,0.000,ALERT,212.38,302.68,60.012,1563245104,"201051344000890","174011545737251",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,1369528.4,1369528.4,8092,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245114,665054.00
07/15/2019 22:45,2,0.000,ALERT,212.16,301.17,60.017,1563245104,"201051344000988","174011545737251",0.00,20.70,0,295.76,302.37,0.0,0.0,0.000,1041605.9,1041605.9,8090,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245116,665055.00
07/15/2019 22:45,2,0.000,ALERT,212.83,302.68,60.033,1563245104,"201051344000582","174011545737251",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,1346854.6,1346854.6,8081,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245117,665056.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.77,60.017,1563245104,"201051344000868","174011545737251",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,1354803.5,1354803.5,8083,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245119,665057.00
07/15/2019 22:45,2,0.000,ALERT,212.83,301.77,60.012,1563245104,"201051344000576","174011545737251",0.00,20.00,0,298.17,302.68,0.0,0.0,0.000,1371125.9,1371125.9,8103,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245121,665058.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.17,60.001,1563245104,"201051344001158","174011545737251",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,1348494.5,1348494.5,8083,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245123,665059.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.47,60.054,1563245104,"201051344000917","174011545737251",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,1363961.4,1363961.4,8103,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245125,665060.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.17,60.017,1563245104,"201051344000417","174011545737251",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,1079338.8,1079338.8,8107,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245127,665061.00
07/15/2019 22:45,2,0.000,ALERT,212.61,302.07,60.028,1563245104,"201051344000685","174011545737251",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,1370051.6,1370051.6,8091,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245128,665062.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.17,60.017,1563245104,"201051344000651","174011545737251",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,1364258.5,1364258.5,8088,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563245130,665063.00
07/15/2019 22:45,2,0.000,ALERT,212.16,302.07,60.017,1563245104,"201051344000594","174011545737251",0.00,20.70,0,297.87,303.28,0.0,0.0,0.000,1374444.1,1374444.1,8088,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245132,665064.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.17,60.012,1563245104,"201051344000469","174011545737251",0.00,19.80,0,296.96,302.37,0.0,0.0,0.000,1354557.3,1354557.3,8095,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245134,665065.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.77,60.070,1563245104,"201051344000585","174011545737251",0.00,20.70,0,298.47,303.58,0.0,0.0,0.000,1379566.8,1379566.8,8085,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245136,665066.00
07/15/2019 22:45,2,0.000,ALERT,212.83,300.87,60.012,1563245104,"201051344000853","174011545737251",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,1377391.3,1377391.3,8093,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245138,665067.00
07/15/2019 22:45,2,0.000,ALERT,212.61,302.07,60.006,1563245104,"201051344001145","174011545737251",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,1378800.7,1378800.7,8111,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245140,665068.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.77,60.017,1563245104,"201051344000438","174011545737251",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,1372251.3,1372251.3,8085,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245141,665069.00
07/15/2019 22:45,2,0.000,ALERT,211.93,301.47,59.969,1563245104,"201051344001135","174011545737251",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,1359711.9,1359711.9,8082,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563245143,665070.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.47,60.001,1563245104,"201051344000983","174011545737251",0.00,20.70,0,297.87,303.28,0.0,0.0,0.000,1375557.4,1375557.4,8086,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245145,665071.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.47,60.006,1563245104,"201051344001203","174011545737251",0.00,20.70,0,299.37,305.08,0.0,0.0,0.000,1367744.2,1367744.2,8102,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245147,665072.00
07/15/2019 22:45,2,0.000,ALERT,212.38,302.07,60.006,1563245104,"201051344001230","174011545737251",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,1362476.1,1362476.1,8118,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245149,665073.00
07/15/2019 22:45,2,0.000,ALERT,211.93,301.47,59.996,1563245104,"201051344000646","174011545737251",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,1356404.7,1356404.7,8102,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245151,665074.00
07/15/2019 22:45,2,0.000,ALERT,212.61,301.17,60.033,1563245104,"201051344000867","174011545737251",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,1352757.5,1352757.5,8092,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245153,665075.00
07/15/2019 22:45,2,0.000,ALERT,212.83,300.87,60.001,1563245104,"201051344000633","174011545737251",0.00,20.00,0,296.06,302.07,0.0,0.0,0.000,1349664.4,1349664.4,8099,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245155,665076.00
07/15/2019 22:45,2,0.000,ALERT,211.93,301.77,60.001,1563245104,"201051344000955","174011545737251",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,1377079.8,1377079.8,8097,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245156,665077.00
07/15/2019 22:45,2,0.000,ALERT,212.61,300.57,59.964,1563245104,"201051344000648","174011545737251",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,1363460.8,1363460.8,8084,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245158,665078.00
07/15/2019 22:45,2,0.000,ALERT,212.61,300.57,60.001,1563245104,"201051344000645","174011545737251",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,1369097.9,1369097.9,8088,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563245160,665079.00
07/15/2019 22:45,2,0.000,ALERT,212.38,301.47,59.996,1563245104,"201051344000569","174011545737251",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,1386117.3,1386117.3,8089,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563245162,665080.00
07/15/2019 22:45,2,0.000,ALERT,212.38,300.87,59.943,1563245104,"179051228000119","174011545737251",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,172245.4,172245.4,8164,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563245164,665081.00
07/15/2019 23:00,2,0.000,ALERT,211.93,301.17,59.964,1563246004,"201051344000579","174011545737251",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,1387425.1,1387425.1,8096,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246006,665082.00
07/15/2019 23:00,2,0.000,ALERT,211.70,301.17,59.980,1563246004,"201051344001025","174011545737251",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,1372299.7,1372299.7,8091,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246008,665083.00
07/15/2019 23:00,2,0.000,ALERT,211.93,301.77,60.012,1563246004,"201051344001093","174011545737251",0.00,21.30,0,300.27,303.28,0.0,0.0,0.000,1354317.6,1354317.6,8108,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246010,665084.00
07/15/2019 23:00,2,0.000,ALERT,211.93,300.57,59.980,1563246004,"201051344000458","174011545737251",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,1368266.9,1368266.9,8081,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246012,665085.00
07/15/2019 23:00,2,0.000,ALERT,211.93,302.07,59.990,1563246004,"201051344000890","174011545737251",0.00,21.00,0,300.87,304.48,0.0,0.0,0.000,1369528.4,1369528.4,8094,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246014,665086.00
07/15/2019 23:00,2,0.000,ALERT,211.93,300.57,59.980,1563246004,"201051344000988","174011545737251",0.00,20.70,0,296.96,302.98,0.0,0.0,0.000,1041605.9,1041605.9,8092,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246015,665087.00
07/15/2019 23:00,2,0.000,ALERT,212.38,302.68,60.038,1563246004,"201051344000582","174011545737251",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,1346854.6,1346854.6,8083,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246017,665088.00
07/15/2019 23:00,2,0.000,ALERT,212.16,301.17,59.985,1563246004,"201051344000868","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1354803.5,1354803.5,8085,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246019,665089.00
07/15/2019 23:00,2,0.000,ALERT,212.38,301.17,59.975,1563246004,"201051344000576","174011545737251",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,1371125.9,1371125.9,8105,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246021,665090.00
07/15/2019 23:00,2,0.000,ALERT,212.16,299.97,59.985,1563246004,"201051344001158","174011545737251",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,1348494.5,1348494.5,8085,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246023,665091.00
07/15/2019 23:00,2,0.000,ALERT,212.16,301.17,59.943,1563246004,"201051344000917","174011545737251",0.00,21.30,0,298.47,302.98,0.0,0.0,0.000,1363961.4,1363961.4,8105,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246024,665092.00
07/15/2019 23:00,2,0.000,ALERT,212.16,301.17,59.990,1563246004,"201051344000417","174011545737251",0.00,21.00,0,299.37,302.98,0.0,0.0,0.000,1079338.8,1079338.8,8109,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246026,665093.00
07/15/2019 23:00,2,0.000,ALERT,212.38,301.77,59.985,1563246004,"201051344000685","174011545737251",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,1370051.6,1370051.6,8093,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246028,665094.00
07/15/2019 23:00,2,0.000,ALERT,212.16,301.17,59.985,1563246004,"201051344000651","174011545737251",0.00,19.80,0,299.67,302.98,0.0,0.0,0.000,1364258.5,1364258.5,8090,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246030,665095.00
07/15/2019 23:00,2,0.000,ALERT,211.93,301.17,60.028,1563246004,"201051344000594","174011545737251",0.00,20.30,0,299.07,303.28,0.0,0.0,0.000,1374444.1,1374444.1,8090,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246032,665096.00
07/15/2019 23:00,2,0.000,ALERT,212.16,300.57,59.980,1563246004,"201051344000469","174011545737251",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,1354557.3,1354557.3,8097,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246034,665097.00
07/15/2019 23:00,2,0.000,ALERT,212.16,302.07,59.985,1563246004,"201051344000585","174011545737251",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,1379566.8,1379566.8,8087,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246035,665098.00
07/15/2019 23:00,2,0.000,ALERT,212.83,300.87,59.985,1563246004,"201051344000853","174011545737251",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,1377391.3,1377391.3,8095,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246037,665099.00
07/15/2019 23:00,2,0.000,ALERT,212.38,302.07,59.969,1563246004,"201051344001145","174011545737251",0.00,20.30,0,300.27,304.18,0.0,0.0,0.000,1378800.7,1378800.7,8113,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246039,665100.00
07/15/2019 23:00,2,0.000,ALERT,211.93,301.47,60.033,1563246004,"201051344000438","174011545737251",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,1372251.3,1372251.3,8087,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246041,665101.00
07/15/2019 23:00,2,0.000,ALERT,211.70,301.47,59.980,1563246004,"201051344001135","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1359711.9,1359711.9,8084,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246043,665102.00
07/15/2019 23:00,2,0.000,ALERT,211.93,300.57,59.964,1563246004,"201051344000983","174011545737251",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,1375557.4,1375557.4,8088,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246045,665103.00
07/15/2019 23:00,2,0.000,ALERT,211.93,301.47,60.028,1563246004,"201051344001203","174011545737251",0.00,20.30,0,299.97,305.08,0.0,0.0,0.000,1367744.2,1367744.2,8104,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246047,665104.00
07/15/2019 23:00,2,0.000,ALERT,211.93,302.37,59.980,1563246004,"201051344001230","174011545737251",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,1362476.1,1362476.1,8120,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246048,665105.00
07/15/2019 23:00,2,0.000,ALERT,211.48,301.47,60.028,1563246004,"201051344000646","174011545737251",0.00,20.30,0,298.77,303.28,0.0,0.0,0.000,1356404.7,1356404.7,8104,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246050,665106.00
07/15/2019 23:00,2,0.000,ALERT,212.38,300.27,59.964,1563246004,"201051344000867","174011545737251",0.00,20.70,0,299.07,303.28,0.0,0.0,0.000,1352757.5,1352757.5,8094,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246052,665107.00
07/15/2019 23:00,2,0.000,ALERT,212.61,299.97,59.985,1563246004,"201051344000633","174011545737251",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,1349664.4,1349664.4,8101,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246054,665108.00
07/15/2019 23:00,2,0.000,ALERT,211.70,302.07,59.996,1563246004,"201051344000955","174011545737251",0.00,20.70,0,299.67,303.28,0.0,0.0,0.000,1377079.8,1377079.8,8099,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246056,665109.00
07/15/2019 23:00,2,0.000,ALERT,212.38,299.97,59.985,1563246004,"201051344000648","174011545737251",0.00,19.80,0,298.77,302.68,0.0,0.0,0.000,1363460.8,1363460.8,8086,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246058,665110.00
07/15/2019 23:00,2,0.000,ALERT,212.61,300.27,59.985,1563246004,"201051344000645","174011545737251",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,1369097.9,1369097.9,8090,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246060,665111.00
07/15/2019 23:00,2,0.000,ALERT,212.16,301.17,59.990,1563246004,"201051344000569","174011545737251",0.00,20.30,0,299.67,303.58,0.0,0.0,0.000,1386117.3,1386117.3,8091,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246061,665112.00
07/15/2019 23:00,2,0.000,ALERT,212.38,300.27,59.985,1563246004,"179051228000119","174011545737251",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,172245.4,172245.4,8166,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563246063,665113.00
07/15/2019 23:15,2,0.000,ALERT,212.61,301.77,59.985,1563246904,"201051344000579","174011545737251",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,1387425.1,1387425.1,8098,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246906,665114.00
07/15/2019 23:15,2,0.000,ALERT,212.61,301.77,59.932,1563246904,"201051344001025","174011545737251",0.00,20.00,0,299.37,304.18,0.0,0.0,0.000,1372299.7,1372299.7,8093,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246908,665115.00
07/15/2019 23:15,2,0.000,ALERT,212.61,302.37,59.943,1563246904,"201051344001093","174011545737251",0.00,21.00,0,299.67,303.28,0.0,0.0,0.000,1354317.6,1354317.6,8110,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246910,665116.00
07/15/2019 23:15,2,0.000,ALERT,212.38,301.47,59.996,1563246904,"201051344000458","174011545737251",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,1368266.9,1368266.9,8083,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246912,665117.00
07/15/2019 23:15,2,0.000,ALERT,212.61,302.68,59.985,1563246904,"201051344000890","174011545737251",0.00,21.00,0,300.57,304.48,0.0,0.0,0.000,1369528.4,1369528.4,8096,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246914,665118.00
07/15/2019 23:15,2,0.000,ALERT,212.61,301.47,59.996,1563246904,"201051344000988","174011545737251",0.00,20.70,0,296.36,302.98,0.0,0.0,0.000,1041605.9,1041605.9,8094,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246916,665119.00
07/15/2019 23:15,2,0.000,ALERT,213.06,302.98,59.964,1563246904,"201051344000582","174011545737251",0.00,20.00,0,300.57,304.18,0.0,0.0,0.000,1346854.6,1346854.6,8085,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246918,665120.00
07/15/2019 23:15,2,0.000,ALERT,212.61,302.37,59.990,1563246904,"201051344000868","174011545737251",0.00,20.30,0,299.07,303.88,0.0,0.0,0.000,1354803.5,1354803.5,8087,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246920,665121.00
07/15/2019 23:15,2,0.000,ALERT,213.06,302.07,60.043,1563246904,"201051344000576","174011545737251",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,1371125.9,1371125.9,8107,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246921,665122.00
07/15/2019 23:15,2,0.000,ALERT,212.83,301.47,59.996,1563246904,"201051344001158","174011545737251",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,1348494.5,1348494.5,8087,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246923,665123.00
07/15/2019 23:15,2,0.000,ALERT,212.83,302.07,59.990,1563246904,"201051344000917","174011545737251",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,1363961.4,1363961.4,8107,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246925,665124.00
07/15/2019 23:15,2,0.000,ALERT,212.83,301.77,60.006,1563246904,"201051344000417","174011545737251",0.00,20.70,0,299.07,302.98,0.0,0.0,0.000,1079338.8,1079338.8,8111,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246927,665125.00
07/15/2019 23:15,2,0.000,ALERT,213.06,302.68,59.980,1563246904,"201051344000685","174011545737251",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,1370051.6,1370051.6,8095,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246929,665126.00
07/15/2019 23:15,2,0.000,ALERT,212.83,302.07,60.038,1563246904,"201051344000651","174011545737251",0.00,20.00,0,299.07,302.98,0.0,0.0,0.000,1364258.5,1364258.5,8092,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246930,665127.00
07/15/2019 23:15,2,0.000,ALERT,212.61,302.68,59.964,1563246904,"201051344000594","174011545737251",0.00,20.30,0,298.77,303.88,0.0,0.0,0.000,1374444.1,1374444.1,8092,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246932,665128.00
07/15/2019 23:15,2,0.000,ALERT,212.83,301.77,59.996,1563246904,"201051344000469","174011545737251",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,1354557.3,1354557.3,8099,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246934,665129.00
07/15/2019 23:15,2,0.000,ALERT,212.83,302.98,60.006,1563246904,"201051344000585","174011545737251",0.00,20.70,0,299.37,303.58,0.0,0.0,0.000,1379566.8,1379566.8,8089,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246936,665130.00
07/15/2019 23:15,2,0.000,ALERT,213.29,301.77,60.001,1563246904,"201051344000853","174011545737251",0.00,20.30,0,299.07,303.58,0.0,0.0,0.000,1377391.3,1377391.3,8097,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246938,665131.00
07/15/2019 23:15,2,0.000,ALERT,213.06,303.28,59.996,1563246904,"201051344001145","174011545737251",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,1378800.7,1378800.7,8115,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246940,665132.00
07/15/2019 23:15,2,0.000,ALERT,212.83,302.68,60.006,1563246904,"201051344000438","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1372251.3,1372251.3,8089,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246942,665133.00
07/15/2019 23:15,2,0.000,ALERT,212.38,302.68,60.043,1563246904,"201051344001135","174011545737251",0.00,20.30,0,299.97,304.18,0.0,0.0,0.000,1359711.9,1359711.9,8086,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246944,665134.00
07/15/2019 23:15,2,0.000,ALERT,212.83,302.37,59.996,1563246904,"201051344000983","174011545737251",0.00,20.70,0,299.07,303.88,0.0,0.0,0.000,1375557.4,1375557.4,8090,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246945,665135.00
07/15/2019 23:15,2,0.000,ALERT,212.83,302.37,59.996,1563246904,"201051344001203","174011545737251",0.00,20.30,0,299.97,305.38,0.0,0.0,0.000,1367744.2,1367744.2,8106,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246947,665136.00
07/15/2019 23:15,2,0.000,ALERT,212.61,302.98,60.012,1563246904,"201051344001230","174011545737251",0.00,20.70,0,300.27,304.18,0.0,0.0,0.000,1362476.1,1362476.1,8122,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246949,665137.00
07/15/2019 23:15,2,0.000,ALERT,212.16,302.37,60.001,1563246904,"201051344000646","174011545737251",0.00,20.30,0,299.37,303.58,0.0,0.0,0.000,1356404.7,1356404.7,8106,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563246951,665138.00
07/15/2019 23:15,2,0.000,ALERT,213.06,301.77,60.012,1563246904,"201051344000867","174011545737251",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,1352757.5,1352757.5,8096,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246953,665139.00
07/15/2019 23:15,2,0.000,ALERT,213.29,301.47,60.001,1563246904,"201051344000633","174011545737251",0.00,20.00,0,296.66,302.68,0.0,0.0,0.000,1349664.4,1349664.4,8103,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246955,665140.00
07/15/2019 23:15,2,0.000,ALERT,212.16,302.37,60.043,1563246904,"201051344000955","174011545737251",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,1377079.8,1377079.8,8101,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246956,665141.00
07/15/2019 23:15,2,0.000,ALERT,212.83,301.17,60.012,1563246904,"201051344000648","174011545737251",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,1363460.8,1363460.8,8088,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246958,665142.00
07/15/2019 23:15,2,0.000,ALERT,213.06,301.77,60.017,1563246904,"201051344000645","174011545737251",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,1369097.9,1369097.9,8092,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246960,665143.00
07/15/2019 23:15,2,0.000,ALERT,212.83,302.37,60.017,1563246904,"201051344000569","174011545737251",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,1386117.3,1386117.3,8093,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563246962,665144.00
07/15/2019 23:15,2,0.000,ALERT,212.83,301.17,60.012,1563246904,"179051228000119","174011545737251",0.00,22.00,0,297.26,302.68,0.0,0.0,0.000,172245.4,172245.4,8168,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563246964,665145.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.98,60.065,1563247804,"201051344000579","174011545737251",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,1387425.1,1387425.1,8100,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247806,665146.00
07/15/2019 23:30,2,0.000,ALERT,212.61,302.37,60.059,1563247804,"201051344001025","174011545737251",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,1372299.7,1372299.7,8095,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247808,665147.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.98,60.038,1563247804,"201051344001093","174011545737251",0.00,21.00,0,300.27,303.88,0.0,0.0,0.000,1354317.6,1354317.6,8112,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247810,665148.00
