ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/15/2019 23:30,2,0.000,ALERT,212.83,302.68,60.043,1563247804,"201051344000458","174011545737251",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,1368266.9,1368266.9,8085,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247812,665149.00
07/15/2019 23:30,2,0.000,ALERT,212.83,303.58,60.038,1563247804,"201051344000890","174011545737251",0.00,21.00,0,300.87,305.38,0.0,0.0,0.000,1369528.4,1369528.4,8098,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563247814,665150.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.37,60.043,1563247804,"201051344000988","174011545737251",0.00,20.30,0,296.96,303.28,0.0,0.0,0.000,1041605.9,1041605.9,8096,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247816,665151.00
07/15/2019 23:30,2,0.000,ALERT,213.29,303.88,60.059,1563247804,"201051344000582","174011545737251",0.00,20.00,0,301.17,304.78,0.0,0.0,0.000,1346854.6,1346854.6,8087,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563247817,665152.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.98,60.043,1563247804,"201051344000868","174011545737251",0.00,20.30,0,300.57,304.48,0.0,0.0,0.000,1354803.5,1354803.5,8089,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247819,665153.00
07/15/2019 23:30,2,0.000,ALERT,213.29,302.98,60.049,1563247804,"201051344000576","174011545737251",0.00,20.00,0,299.97,303.88,0.0,0.0,0.000,1371125.9,1371125.9,8109,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247821,665154.00
07/15/2019 23:30,2,0.000,ALERT,213.06,302.07,60.049,1563247804,"201051344001158","174011545737251",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,1348494.5,1348494.5,8089,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563247823,665155.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.37,60.049,1563247804,"201051344000917","174011545737251",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,1363961.4,1363961.4,8109,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247825,665156.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.37,60.017,1563247804,"201051344000417","174011545737251",0.00,20.70,0,299.97,303.58,0.0,0.0,0.000,1079338.8,1079338.8,8113,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247827,665157.00
07/15/2019 23:30,2,0.000,ALERT,213.06,302.98,60.049,1563247804,"201051344000685","174011545737251",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,1370051.6,1370051.6,8097,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247828,665158.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.07,60.043,1563247804,"201051344000651","174011545737251",0.00,20.00,0,300.27,303.88,0.0,0.0,0.000,1364258.5,1364258.5,8094,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247830,665159.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.98,60.038,1563247804,"201051344000594","174011545737251",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,1374444.1,1374444.1,8094,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247832,665160.00
07/15/2019 23:30,2,0.000,ALERT,213.06,302.37,60.043,1563247804,"201051344000469","174011545737251",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,1354557.3,1354557.3,8101,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247834,665161.00
07/15/2019 23:30,2,0.000,ALERT,213.06,302.98,60.054,1563247804,"201051344000585","174011545737251",0.00,20.70,0,299.97,304.18,0.0,0.0,0.000,1379566.8,1379566.8,8091,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563247836,665162.00
07/15/2019 23:30,2,0.000,ALERT,213.51,302.37,60.043,1563247804,"201051344000853","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1377391.3,1377391.3,8099,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247838,665163.00
07/15/2019 23:30,2,0.000,ALERT,213.29,303.28,60.043,1563247804,"201051344001145","174011545737251",0.00,20.70,0,301.17,305.08,0.0,0.0,0.000,1378800.7,1378800.7,8117,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247840,665164.00
07/15/2019 23:30,2,0.000,ALERT,213.06,302.98,60.033,1563247804,"201051344000438","174011545737251",0.00,20.30,0,300.87,304.48,0.0,0.0,0.000,1372251.3,1372251.3,8091,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247842,665165.00
07/15/2019 23:30,2,0.000,ALERT,212.61,302.98,60.043,1563247804,"201051344001135","174011545737251",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,1359711.9,1359711.9,8088,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247843,665166.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.37,60.033,1563247804,"201051344000983","174011545737251",0.00,20.70,0,300.57,304.18,0.0,0.0,0.000,1375557.4,1375557.4,8092,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563247845,665167.00
07/15/2019 23:30,2,0.000,ALERT,212.83,302.68,60.038,1563247804,"201051344001203","174011545737251",0.00,20.70,0,300.57,305.98,0.0,0.0,0.000,1367744.2,1367744.2,8108,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247847,665168.00
07/15/2019 23:30,2,0.000,ALERT,212.83,303.28,60.059,1563247804,"201051344001230","174011545737251",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,1362476.1,1362476.1,8124,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247849,665169.00
07/15/2019 23:30,2,0.000,ALERT,212.38,302.68,60.054,1563247804,"201051344000646","174011545737251",0.00,20.30,0,299.97,303.88,0.0,0.0,0.000,1356404.7,1356404.7,8108,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247851,665170.00
07/15/2019 23:30,2,0.000,ALERT,213.29,302.37,60.043,1563247804,"201051344000867","174011545737251",0.00,20.70,0,299.67,304.18,0.0,0.0,0.000,1352757.5,1352757.5,8098,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247853,665171.00
07/15/2019 23:30,2,0.000,ALERT,213.51,302.07,60.065,1563247804,"201051344000633","174011545737251",0.00,20.00,0,297.87,302.98,0.0,0.0,0.000,1349664.4,1349664.4,8105,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563247854,665172.00
07/15/2019 23:30,2,0.000,ALERT,212.38,302.98,60.038,1563247804,"201051344000955","174011545737251",0.00,20.70,0,300.27,303.88,0.0,0.0,0.000,1377079.8,1377079.8,8103,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563247856,665173.00
07/15/2019 23:30,2,0.000,ALERT,213.06,301.77,60.043,1563247804,"201051344000648","174011545737251",0.00,19.80,0,299.67,303.58,0.0,0.0,0.000,1363460.8,1363460.8,8090,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247858,665174.00
07/15/2019 23:30,2,0.000,ALERT,213.29,302.37,60.038,1563247804,"201051344000645","174011545737251",0.00,20.70,0,299.67,303.58,0.0,0.0,0.000,1369097.9,1369097.9,8094,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563247860,665175.00
07/15/2019 23:30,2,0.000,ALERT,213.06,302.98,59.996,1563247804,"201051344000569","174011545737251",0.00,20.70,0,300.57,304.48,0.0,0.0,0.000,1386117.3,1386117.3,8095,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563247862,665176.00
07/15/2019 23:30,2,0.000,ALERT,213.06,302.07,60.028,1563247804,"179051228000119","174011545737251",0.00,22.00,0,298.17,303.28,0.0,0.0,0.000,172245.4,172245.4,8170,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563247863,665177.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.68,60.017,1563248704,"201051344000579","174011545737251",0.00,20.70,0,300.27,304.48,0.0,0.0,0.000,1387425.1,1387425.1,8102,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248707,665178.00
07/15/2019 23:45,2,0.000,ALERT,212.16,301.77,60.012,1563248704,"201051344001025","174011545737251",0.00,20.00,0,299.67,305.08,0.0,0.0,0.000,1372299.7,1372299.7,8097,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248708,665179.00
07/15/2019 23:45,2,0.000,ALERT,212.38,302.07,60.022,1563248704,"201051344001093","174011545737251",0.00,21.30,0,299.97,304.48,0.0,0.0,0.000,1354317.6,1354317.6,8114,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248710,665180.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.68,60.028,1563248704,"201051344000458","174011545737251",0.00,21.00,0,299.97,304.78,0.0,0.0,0.000,1368266.9,1368266.9,8087,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248712,665181.00
07/15/2019 23:45,2,0.000,ALERT,212.16,302.68,60.022,1563248704,"201051344000890","174011545737251",0.00,21.00,0,300.87,305.68,0.0,0.0,0.000,1369528.4,1369528.4,8100,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248714,665182.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.68,60.070,1563248704,"201051344000988","174011545737251",0.00,20.70,0,297.26,303.88,0.0,0.0,0.000,1041605.9,1041605.9,8098,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248716,665183.00
07/15/2019 23:45,2,0.000,ALERT,212.83,303.28,60.022,1563248704,"201051344000582","174011545737251",0.00,20.30,0,300.87,305.38,0.0,0.0,0.000,1346854.6,1346854.6,8089,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248718,665184.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.98,60.017,1563248704,"201051344000868","174011545737251",0.00,20.30,0,300.57,304.78,0.0,0.0,0.000,1354803.5,1354803.5,8091,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248719,665185.00
07/15/2019 23:45,2,0.000,ALERT,213.06,302.68,60.043,1563248704,"201051344000576","174011545737251",0.00,20.00,0,299.67,304.18,0.0,0.0,0.000,1371125.9,1371125.9,8111,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248721,665186.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.07,60.022,1563248704,"201051344001158","174011545737251",0.00,20.00,0,299.07,303.58,0.0,0.0,0.000,1348494.5,1348494.5,8091,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248723,665187.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.07,60.017,1563248704,"201051344000917","174011545737251",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,1363961.4,1363961.4,8111,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248725,665188.00
07/15/2019 23:45,2,0.000,ALERT,212.61,301.77,60.028,1563248704,"201051344000417","174011545737251",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,1079338.8,1079338.8,8115,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248727,665189.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.37,59.980,1563248704,"201051344000685","174011545737251",0.00,21.00,0,300.27,304.48,0.0,0.0,0.000,1370051.6,1370051.6,8099,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248729,665190.00
07/15/2019 23:45,2,0.000,ALERT,212.61,301.77,59.996,1563248704,"201051344000651","174011545737251",0.00,20.00,0,299.67,303.88,0.0,0.0,0.000,1364258.5,1364258.5,8096,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248730,665191.00
07/15/2019 23:45,2,0.000,ALERT,212.38,302.68,60.017,1563248704,"201051344000594","174011545737251",0.00,20.30,0,299.67,304.78,0.0,0.0,0.000,1374444.1,1374444.1,8096,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248732,665192.00
07/15/2019 23:45,2,0.000,ALERT,212.83,302.07,60.022,1563248704,"201051344000469","174011545737251",0.00,19.80,0,298.77,303.88,0.0,0.0,0.000,1354557.3,1354557.3,8103,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248734,665193.00
07/15/2019 23:45,2,0.000,ALERT,212.38,302.37,60.033,1563248704,"201051344000585","174011545737251",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,1379566.8,1379566.8,8093,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248736,665194.00
07/15/2019 23:45,2,0.000,ALERT,213.29,302.37,60.006,1563248704,"201051344000853","174011545737251",0.00,20.30,0,299.67,304.18,0.0,0.0,0.000,1377391.3,1377391.3,8101,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248738,665195.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.68,60.022,1563248704,"201051344001145","174011545737251",0.00,20.70,0,300.87,305.38,0.0,0.0,0.000,1378800.7,1378800.7,8119,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248740,665196.00
07/15/2019 23:45,2,0.000,ALERT,211.25,300.57,60.028,1563248704,"201051344000438","174011545737251",0.00,20.30,0,299.67,304.78,0.0,0.0,0.000,1372251.3,1372251.3,8093,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248742,665197.00
07/15/2019 23:45,2,0.000,ALERT,211.25,300.57,60.054,1563248704,"201051344001135","174011545737251",0.00,20.70,0,299.37,305.08,0.0,0.0,0.000,1359711.9,1359711.9,8090,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248744,665198.00
07/15/2019 23:45,2,0.000,ALERT,212.38,302.07,60.017,1563248704,"201051344000983","174011545737251",0.00,20.70,0,299.97,304.48,0.0,0.0,0.000,1375557.4,1375557.4,8094,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248746,665199.00
07/15/2019 23:45,2,0.000,ALERT,212.38,302.07,60.028,1563248704,"201051344001203","174011545737251",0.00,20.70,0,299.37,306.28,0.0,0.0,0.000,1367744.2,1367744.2,8110,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248747,665200.00
07/15/2019 23:45,2,0.000,ALERT,212.16,302.68,60.022,1563248704,"201051344001230","174011545737251",0.00,20.70,0,299.67,304.48,0.0,0.0,0.000,1362476.1,1362476.1,8126,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248749,665201.00
07/15/2019 23:45,2,0.000,ALERT,211.93,301.77,60.017,1563248704,"201051344000646","174011545737251",0.00,20.70,0,298.47,303.88,0.0,0.0,0.000,1356404.7,1356404.7,8110,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248751,665202.00
07/15/2019 23:45,2,0.000,ALERT,212.83,302.37,60.022,1563248704,"201051344000867","174011545737251",0.00,21.00,0,299.37,304.48,0.0,0.0,0.000,1352757.5,1352757.5,8100,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248753,665203.00
07/15/2019 23:45,2,0.000,ALERT,213.06,302.07,60.017,1563248704,"201051344000633","174011545737251",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,1349664.4,1349664.4,8107,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248755,665204.00
07/15/2019 23:45,2,0.000,ALERT,211.93,302.37,60.017,1563248704,"201051344000955","174011545737251",0.00,20.70,0,299.37,304.48,0.0,0.0,0.000,1377079.8,1377079.8,8105,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248756,665205.00
07/15/2019 23:45,2,0.000,ALERT,212.83,301.77,60.022,1563248704,"201051344000648","174011545737251",0.00,20.00,0,299.07,304.18,0.0,0.0,0.000,1363460.8,1363460.8,8092,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248758,665206.00
07/15/2019 23:45,2,0.000,ALERT,213.06,302.37,59.996,1563248704,"201051344000645","174011545737251",0.00,20.70,0,299.67,303.88,0.0,0.0,0.000,1369097.9,1369097.9,8096,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1563248760,665207.00
07/15/2019 23:45,2,0.000,ALERT,212.61,302.98,60.065,1563248704,"201051344000569","174011545737251",0.00,20.70,0,300.27,304.78,0.0,0.0,0.000,1386117.3,1386117.3,8097,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1563248762,665208.00
07/15/2019 23:45,2,0.000,ALERT,212.83,301.77,60.038,1563248704,"179051228000119","174011545737251",0.00,22.00,0,298.47,303.58,0.0,0.0,0.000,172245.4,172245.4,8172,0,0,0,L,46974696,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1563248764,665209.00
